Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,45,617.0,76.5,3.5,9.7,270.5,659.65,552.12
2018,3,24,17,0,650.0,61.0,3.2,9.4,236.0,643.64,538.69
2018,3,24,17,15,573.5,53.5,2.85,8.85,183.5,548.42,460.87
2018,3,24,17,30,497.0,46.0,2.5,8.3,131.0,457.79,383.65
2018,3,24,17,45,370.5,37.0,2.15,7.7,88.0,336.83,275.66
2018,3,24,18,0,244.0,28.0,1.8,7.1,45.0,216.39,120.56
2018,3,24,18,15,128.5,15.0,1.75,6.95,23.5,85.75,0.0
2018,3,24,18,30,13.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.65,6.65,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.15,5.3,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.1,5.5,2.0,0.0,0.0
2018,3,25,6,15,113.5,17.5,1.15,6.2,26.0,13.77,0.0
2018,3,25,6,30,217.0,33.0,1.2,6.9,50.0,24.97,12.96
2018,3,25,6,45,334.0,44.5,1.3,7.6,94.0,36.45,26.65
2018,3,25,7,0,451.0,56.0,1.4,8.3,138.0,45.67,35.63
2018,3,25,7,15,527.0,64.0,1.55,8.65,189.5,51.8,41.53
2018,3,25,7,30,603.0,72.0,1.7,9.0,241.0,57.99,47.26
2018,3,25,7,45,653.5,77.5,1.8,9.3,294.0,62.03,50.86
2018,3,25,8,0,704.0,83.0,1.9,9.6,347.0,66.1,54.36
2018,3,25,8,15,642.5,105.0,1.95,9.85,372.0,79.63,66.26
2018,3,25,8,30,581.0,127.0,2.0,10.1,397.0,92.25,77.19
2018,3,25,8,45,497.0,159.5,2.05,10.35,407.5,129.39,92.56
2018,3,25,9,0,413.0,192.0,2.1,10.6,418.0,178.99,127.65
2018,3,25,9,15,239.0,218.5,2.2,10.85,351.5,198.46,150.23
2018,3,25,9,30,65.0,245.0,2.3,11.1,285.0,194.95,154.84
2018,3,25,9,45,152.0,271.5,2.35,11.35,373.0,249.89,197.13
2018,3,25,10,0,239.0,298.0,2.4,11.6,461.0,318.96,251.43
2018,3,25,10,15,240.5,320.5,2.5,11.8,490.5,358.27,283.66
2018,3,25,10,30,242.0,343.0,2.6,12.0,520.0,393.13,311.98
2018,3,25,10,45,191.0,351.5,2.65,12.15,494.0,391.84,311.63
2018,3,25,11,0,140.0,360.0,2.7,12.3,468.0,384.55,306.0
2018,3,25,11,15,367.0,294.5,2.75,12.4,585.5,514.65,409.93
2018,3,25,11,30,594.0,229.0,2.8,12.5,703.0,651.22,516.29
2018,3,25,11,45,633.5,220.0,2.9,12.55,730.0,707.91,559.27
2018,3,25,12,0,673.0,211.0,3.0,12.6,757.0,765.4,602.86
2018,3,25,12,15,529.5,276.0,3.05,12.65,705.5,731.29,575.4
2018,3,25,12,30,386.0,341.0,3.1,12.7,654.0,674.56,531.37
2018,3,25,12,45,428.5,321.0,3.15,12.75,665.0,731.05,574.71
2018,3,25,13,0,471.0,301.0,3.2,12.8,676.0,771.01,605.34
2018,3,25,13,15,582.5,246.0,3.25,12.8,700.5,847.55,664.29
2018,3,25,13,30,694.0,191.0,3.3,12.8,725.0,920.31,718.56
2018,3,25,13,45,656.5,202.5,3.3,12.8,695.0,909.78,711.28
2018,3,25,14,0,619.0,214.0,3.3,12.8,665.0,894.6,701.25
2018,3,25,14,15,597.5,211.0,3.25,12.75,631.5,877.34,689.82
2018,3,25,14,30,576.0,208.0,3.2,12.7,598.0,848.11,670.08
2018,3,25,14,45,377.5,203.0,3.2,12.65,453.0,642.93,517.02
2018,3,25,15,0,179.0,198.0,3.2,12.6,308.0,410.5,335.45
2018,3,25,15,15,135.0,192.0,3.2,12.6,271.5,337.53,277.99
2018,3,25,15,30,91.0,186.0,3.2,12.6,235.0,288.67,237.87
2018,3,25,15,45,60.0,165.5,3.05,12.3,196.5,215.59,178.02
2018,3,25,16,0,29.0,145.0,2.9,12.0,158.0,165.12,135.62
2018,3,25,16,15,76.0,143.0,2.65,11.7,172.0,209.5,175.24
2018,3,25,16,30,123.0,141.0,2.4,11.4,186.0,271.24,228.34
2018,3,25,16,45,125.0,123.5,2.2,11.05,163.5,252.01,212.69
2018,3,25,17,0,127.0,106.0,2.0,10.7,141.0,232.33,196.37
2018,3,25,17,15,91.0,84.5,1.85,10.0,107.0,176.68,148.24
2018,3,25,17,30,55.0,63.0,1.7,9.3,73.0,109.82,89.78
2018,3,25,17,45,51.0,43.5,1.55,8.65,50.0,96.76,76.43
2018,3,25,18,0,47.0,24.0,1.4,8.0,27.0,64.77,35.71
2018,3,25,18,15,31.5,13.5,1.4,7.8,14.5,28.68,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.6,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.45,7.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,5,45,25.5,3.0,1.7,3.95,2.5,0.0,0.0
2018,3,26,6,0,51.0,6.0,1.7,4.2,5.0,0.0,0.0
2018,3,26,6,15,214.0,17.5,2.0,5.05,33.0,13.77,0.0
2018,3,26,6,30,377.0,29.0,2.3,5.9,61.0,24.28,13.45
2018,3,26,6,45,490.5,36.5,2.55,6.7,108.5,30.6,21.64
2018,3,26,7,0,604.0,44.0,2.8,7.5,156.0,40.32,30.95
2018,3,26,7,15,666.5,49.5,3.0,8.15,209.5,45.4,35.82
2018,3,26,7,30,729.0,55.0,3.2,8.8,263.0,50.56,40.54
2018,3,26,7,45,769.0,59.0,3.4,9.5,317.0,54.27,43.78
2018,3,26,8,0,809.0,63.0,3.6,10.2,371.0,57.99,46.92
2018,3,26,8,15,836.5,66.0,3.7,10.7,423.0,60.75,49.16
2018,3,26,8,30,864.0,69.0,3.8,11.2,475.0,70.17,57.29
2018,3,26,8,45,883.5,72.0,3.9,11.75,524.0,106.34,63.24
2018,3,26,9,0,903.0,75.0,4.0,12.3,573.0,172.07,100.55
2018,3,26,9,15,917.0,76.5,4.05,12.75,616.0,237.63,152.38
2018,3,26,9,30,931.0,78.0,4.1,13.2,659.0,304.15,211.03
2018,3,26,9,45,942.5,79.0,4.2,13.65,697.0,370.17,271.07
2018,3,26,10,0,954.0,80.0,4.3,14.1,735.0,436.28,330.69
2018,3,26,10,15,961.5,82.0,4.3,14.4,766.5,501.27,388.03
2018,3,26,10,30,969.0,84.0,4.3,14.7,798.0,565.36,442.8
2018,3,26,10,45,972.5,85.5,4.3,15.0,821.0,625.61,492.82
2018,3,26,11,0,976.0,87.0,4.3,15.3,844.0,683.96,539.73
2018,3,26,11,15,980.0,87.0,4.25,15.5,860.0,739.14,582.79
2018,3,26,11,30,984.0,87.0,4.2,15.7,876.0,791.93,622.93
2018,3,26,11,45,987.5,85.5,4.2,15.95,884.0,840.3,657.09
2018,3,26,12,0,991.0,84.0,4.2,16.2,892.0,885.71,688.42
2018,3,26,12,15,986.5,86.0,4.15,16.3,890.0,924.76,715.14
2018,3,26,12,30,982.0,88.0,4.1,16.4,888.0,960.02,739.08
2018,3,26,12,45,976.5,89.5,4.05,16.55,878.0,989.96,759.11
2018,3,26,13,0,971.0,91.0,4.0,16.7,868.0,1015.84,776.34
2018,3,26,13,15,964.5,91.5,4.0,16.75,850.0,1035.56,790.05
2018,3,26,13,30,958.0,92.0,4.0,16.8,832.0,1051.04,801.04
2018,3,26,13,45,948.5,92.0,3.95,16.8,806.0,1058.74,806.7
2018,3,26,14,0,939.0,92.0,3.9,16.8,780.0,1062.11,809.65
2018,3,26,14,15,928.5,92.0,3.85,16.75,748.0,1060.23,809.39
2018,3,26,14,30,918.0,92.0,3.8,16.7,716.0,1054.19,806.53
2018,3,26,14,45,904.0,90.5,3.75,16.65,677.0,1038.78,797.45
2018,3,26,15,0,890.0,89.0,3.7,16.6,638.0,1019.48,785.88
2018,3,26,15,15,873.0,86.5,3.7,16.6,593.5,992.28,769.15
2018,3,26,15,30,856.0,84.0,3.7,16.6,549.0,973.64,758.45
2018,3,26,15,45,831.5,81.5,3.45,16.25,500.0,932.15,730.79
2018,3,26,16,0,807.0,79.0,3.2,15.9,451.0,888.01,701.09
2018,3,26,16,15,773.0,75.5,2.85,15.35,398.5,831.61,661.82
2018,3,26,16,30,739.0,72.0,2.5,14.8,346.0,773.82,620.65
2018,3,26,16,45,692.0,67.0,2.15,14.25,293.0,708.21,572.38
2018,3,26,17,0,645.0,62.0,1.8,13.7,240.0,637.98,518.82
2018,3,26,17,15,575.5,55.0,1.75,12.85,188.5,549.15,450.76
2018,3,26,17,30,506.0,48.0,1.7,12.0,137.0,464.21,381.85
2018,3,26,17,45,348.5,39.0,1.65,11.2,90.5,322.07,260.96
2018,3,26,18,0,191.0,30.0,1.6,10.4,44.0,191.21,121.31
2018,3,26,18,15,103.5,16.0,1.65,10.15,23.0,71.7,0.0
2018,3,26,18,30,16.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.7,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.55,6.8,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.5,7.1,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.6,8.1,34.0,14.95,0.0
2018,3,27,6,30,344.0,31.0,1.7,9.1,62.0,25.8,15.15
2018,3,27,6,45,452.5,39.0,1.85,10.1,108.0,32.38,22.99
2018,3,27,7,0,561.0,47.0,2.0,11.1,154.0,39.17,29.52
2018,3,27,7,15,625.0,53.0,2.1,11.7,206.5,44.17,34.23
2018,3,27,7,30,689.0,59.0,2.2,12.3,259.0,53.28,42.43
2018,3,27,7,45,730.0,63.5,2.35,12.9,312.0,57.21,45.81
2018,3,27,8,0,771.0,68.0,2.5,13.5,365.0,61.14,49.09
2018,3,27,8,15,799.5,71.5,2.6,14.0,416.5,64.09,51.45
2018,3,27,8,30,828.0,75.0,2.7,14.5,468.0,67.0,53.73
2018,3,27,8,45,849.0,78.0,2.8,15.05,516.5,102.51,59.75
2018,3,27,9,0,870.0,81.0,2.9,15.6,565.0,172.76,101.03
2018,3,27,9,15,882.5,84.5,2.95,16.0,607.5,237.45,151.48
2018,3,27,9,30,895.0,88.0,3.0,16.4,650.0,302.99,208.24
2018,3,27,9,45,904.0,90.5,3.05,16.8,687.0,367.26,265.55
2018,3,27,10,0,913.0,93.0,3.1,17.2,724.0,431.4,322.15
2018,3,27,10,15,921.5,94.0,3.1,17.55,754.5,493.73,375.87
2018,3,27,10,30,930.0,95.0,3.1,17.9,785.0,555.29,427.23
2018,3,27,10,45,933.0,97.5,3.15,18.25,807.5,614.02,474.84
2018,3,27,11,0,936.0,100.0,3.2,18.6,830.0,670.93,519.51
2018,3,27,11,15,894.5,122.5,3.2,18.85,831.5,713.41,551.79
2018,3,27,11,30,853.0,145.0,3.2,19.1,833.0,758.03,584.22
2018,3,27,11,45,766.5,190.0,3.2,19.35,812.5,781.53,599.79
2018,3,27,12,0,680.0,235.0,3.2,19.6,792.0,791.36,605.24
2018,3,27,12,15,672.5,239.5,3.2,19.75,790.0,822.47,627.33
2018,3,27,12,30,665.0,244.0,3.2,19.9,788.0,850.42,646.77
2018,3,27,12,45,659.0,243.0,3.2,20.0,777.5,871.57,661.63
2018,3,27,13,0,653.0,242.0,3.2,20.1,767.0,889.34,674.14
2018,3,27,13,15,690.0,218.0,3.15,20.2,762.5,923.39,698.63
2018,3,27,13,30,727.0,194.0,3.1,20.3,758.0,954.18,719.3
2018,3,27,13,45,766.0,169.0,3.05,20.4,747.0,982.08,738.01
2018,3,27,14,0,805.0,144.0,3.0,20.5,736.0,997.59,748.47
2018,3,27,14,15,847.0,119.0,2.9,20.5,719.0,1021.28,764.45
2018,3,27,14,30,889.0,94.0,2.8,20.5,702.0,1025.95,767.77
2018,3,27,14,45,896.5,86.0,2.7,20.5,670.5,1024.6,767.42
2018,3,27,15,0,904.0,78.0,2.6,20.5,639.0,1018.83,764.34
2018,3,27,15,15,888.5,76.0,2.6,20.5,595.0,993.29,749.26
2018,3,27,15,30,873.0,74.0,2.6,20.5,551.0,964.3,731.99
2018,3,27,15,45,851.5,71.5,2.3,20.2,502.5,925.67,706.05
2018,3,27,16,0,830.0,69.0,2.0,19.9,454.0,895.14,685.4
2018,3,27,16,15,789.0,67.5,1.75,19.3,400.0,834.51,644.66
2018,3,27,16,30,748.0,66.0,1.5,18.7,346.0,772.88,602.46
2018,3,27,16,45,700.0,61.0,1.3,18.15,292.0,700.4,551.49
2018,3,27,17,0,652.0,56.0,1.1,17.6,238.0,628.59,499.09
2018,3,27,17,15,545.0,53.0,1.1,16.7,183.5,521.75,419.99
2018,3,27,17,30,438.0,50.0,1.1,15.8,129.0,416.15,336.98
2018,3,27,17,45,335.0,39.0,1.15,14.95,87.5,312.14,249.29
2018,3,27,18,0,232.0,28.0,1.2,14.1,46.0,213.29,140.29
2018,3,27,18,15,126.5,15.5,1.2,13.75,24.0,84.17,0.0
2018,3,27,18,30,21.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,13.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,1.15,9.8,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.2,9.9,6.0,4.72,0.0
2018,3,28,6,15,196.0,18.5,1.3,10.6,35.0,15.29,0.0
2018,3,28,6,30,343.0,31.0,1.4,11.3,64.0,25.72,15.45
2018,3,28,6,45,447.0,39.5,1.55,11.95,110.0,32.7,23.17
2018,3,28,7,0,551.0,48.0,1.7,12.6,156.0,39.84,29.98
2018,3,28,7,15,614.5,54.0,1.75,13.15,208.0,44.8,34.61
2018,3,28,7,30,678.0,60.0,1.8,13.7,260.0,53.92,42.77
2018,3,28,7,45,721.0,64.5,1.85,14.3,313.5,57.84,46.11
2018,3,28,8,0,764.0,69.0,1.9,14.9,367.0,61.76,49.35
2018,3,28,8,15,793.0,72.5,1.95,15.45,418.5,64.68,51.65
2018,3,28,8,30,822.0,76.0,2.0,16.0,470.0,67.56,53.88
2018,3,28,8,45,843.5,78.5,2.05,16.55,518.0,103.03,59.66
2018,3,28,9,0,865.0,81.0,2.1,17.1,566.0,172.66,100.34
2018,3,28,9,15,884.0,81.5,2.1,17.55,610.0,236.02,149.01
2018,3,28,9,30,903.0,82.0,2.1,18.0,654.0,300.95,204.4
2018,3,28,9,45,918.5,82.0,2.1,18.45,692.5,365.66,261.12
2018,3,28,10,0,934.0,82.0,2.1,18.9,731.0,430.95,317.61
2018,3,28,10,15,942.0,82.5,2.15,19.3,761.5,493.61,370.85
2018,3,28,10,30,950.0,83.0,2.2,19.7,792.0,555.39,421.62
2018,3,28,10,45,955.5,84.5,2.2,20.1,816.0,615.51,469.12
2018,3,28,11,0,961.0,86.0,2.2,20.5,840.0,673.99,513.69
2018,3,28,11,15,964.5,87.0,2.3,20.75,856.0,728.79,555.07
2018,3,28,11,30,968.0,88.0,2.4,21.0,872.0,781.24,593.73
2018,3,28,11,45,970.0,87.5,2.45,21.3,879.5,828.55,625.81
2018,3,28,12,0,972.0,87.0,2.5,21.6,887.0,872.89,655.12
2018,3,28,12,15,971.5,87.5,2.55,21.75,886.5,912.94,681.71
2018,3,28,12,30,971.0,88.0,2.6,21.9,886.0,949.49,705.89
2018,3,28,12,45,969.0,87.5,2.65,22.1,877.0,980.0,725.89
2018,3,28,13,0,967.0,87.0,2.7,22.3,868.0,1006.61,743.39
2018,3,28,13,15,963.0,86.5,2.7,22.4,851.0,1027.29,756.92
2018,3,28,13,30,959.0,86.0,2.7,22.5,834.0,1043.81,767.89
2018,3,28,13,45,953.0,85.0,2.7,22.6,809.0,1053.58,774.65
2018,3,28,14,0,947.0,84.0,2.7,22.7,784.0,1059.07,778.85
2018,3,28,14,15,938.5,83.0,2.65,22.7,752.5,1057.78,778.66
2018,3,28,14,30,930.0,82.0,2.6,22.7,721.0,1052.28,775.96
2018,3,28,14,45,918.5,80.5,2.55,22.65,682.5,1039.03,768.57
2018,3,28,15,0,907.0,79.0,2.5,22.6,644.0,1021.82,758.79
2018,3,28,15,15,891.0,77.0,2.5,22.6,600.0,995.71,743.63
2018,3,28,15,30,875.0,75.0,2.5,22.6,556.0,966.15,726.2
2018,3,28,15,45,854.0,72.5,2.2,22.3,507.5,927.94,700.74
2018,3,28,16,0,833.0,70.0,1.9,22.0,459.0,897.78,680.47
2018,3,28,16,15,804.5,66.0,1.7,21.35,407.0,845.12,646.28
2018,3,28,16,30,776.0,62.0,1.5,20.7,355.0,790.81,610.26
2018,3,28,16,45,735.0,58.0,1.3,20.1,302.5,724.7,564.54
2018,3,28,17,0,694.0,54.0,1.1,19.5,250.0,658.66,517.12
2018,3,28,17,15,630.5,48.0,1.15,18.55,198.0,573.47,455.94
2018,3,28,17,30,567.0,42.0,1.2,17.6,146.0,491.31,392.86
2018,3,28,17,45,414.0,35.0,1.25,16.7,97.5,359.84,285.59
2018,3,28,18,0,261.0,28.0,1.3,15.8,49.0,232.52,157.9
2018,3,28,18,15,141.0,15.5,1.3,15.45,25.5,92.11,0.0
2018,3,28,18,30,21.0,3.0,1.3,15.1,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.3,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,45,26.5,4.0,1.1,11.7,4.0,0.0,0.0
2018,3,29,6,0,53.0,8.0,1.1,11.8,8.0,6.29,0.0
2018,3,29,6,15,140.0,21.0,1.25,12.5,32.5,15.94,0.0
2018,3,29,6,30,227.0,34.0,1.4,13.2,57.0,25.83,15.78
2018,3,29,6,45,293.0,48.0,1.55,13.9,95.5,36.3,26.18
2018,3,29,7,0,359.0,62.0,1.7,14.6,134.0,46.64,35.76
2018,3,29,7,15,498.5,64.5,1.75,15.15,196.5,51.54,40.31
2018,3,29,7,30,638.0,67.0,1.8,15.7,259.0,54.43,42.86
2018,3,29,7,45,678.5,72.5,1.85,16.25,310.5,58.54,46.35
2018,3,29,8,0,719.0,78.0,1.9,16.8,362.0,62.63,49.71
2018,3,29,8,15,737.0,85.0,1.9,17.35,410.0,72.77,58.29
2018,3,29,8,30,755.0,92.0,1.9,17.9,458.0,77.55,62.08
2018,3,29,8,45,698.5,120.5,1.9,18.4,485.0,118.04,74.81
2018,3,29,9,0,642.0,149.0,1.9,18.9,512.0,181.92,116.16
2018,3,29,9,15,777.0,116.0,1.9,19.45,588.0,236.73,152.77
2018,3,29,9,30,912.0,83.0,1.9,20.0,664.0,304.43,204.98
2018,3,29,9,45,926.0,83.5,1.9,20.55,703.0,369.6,261.45
2018,3,29,10,0,940.0,84.0,1.9,21.1,742.0,435.16,317.42
2018,3,29,10,15,948.0,85.0,1.95,21.55,772.5,498.58,370.51
2018,3,29,10,30,956.0,86.0,2.0,22.0,803.0,561.12,421.08
2018,3,29,10,45,961.0,87.5,2.0,22.45,827.0,621.28,467.85
2018,3,29,11,0,966.0,89.0,2.0,22.9,851.0,679.73,511.63
2018,3,29,11,15,969.0,89.5,2.05,23.2,866.5,733.98,551.63
2018,3,29,11,30,972.0,90.0,2.1,23.5,882.0,785.8,588.82
2018,3,29,11,45,973.0,91.0,2.2,23.8,889.5,833.92,621.35
2018,3,29,12,0,974.0,92.0,2.3,24.1,897.0,879.01,651.1
2018,3,29,12,15,955.5,101.0,2.3,24.25,890.5,912.3,672.35
2018,3,29,12,30,937.0,110.0,2.3,24.4,884.0,941.01,690.61
2018,3,29,12,45,940.5,106.5,2.35,24.5,876.5,972.86,711.57
2018,3,29,13,0,944.0,103.0,2.4,24.6,869.0,1001.1,730.17
2018,3,29,13,15,931.5,106.5,2.35,24.65,849.5,1017.52,740.32
2018,3,29,13,30,919.0,110.0,2.3,24.7,830.0,1029.67,747.93
2018,3,29,13,45,856.5,131.0,2.3,24.75,786.0,1021.09,742.99
2018,3,29,14,0,794.0,152.0,2.3,24.8,742.0,992.81,725.66
2018,3,29,14,15,758.0,156.5,2.3,24.75,700.5,978.87,718.17
2018,3,29,14,30,722.0,161.0,2.3,24.7,659.0,952.18,702.25
2018,3,29,14,45,776.5,130.5,2.3,24.6,640.0,965.45,712.97
2018,3,29,15,0,831.0,100.0,2.3,24.5,621.0,982.47,725.94
2018,3,29,15,15,831.0,92.0,2.3,24.5,582.0,965.64,716.52
2018,3,29,15,30,831.0,84.0,2.3,24.5,543.0,944.85,704.87
2018,3,29,15,45,839.5,77.0,2.15,24.0,506.0,929.64,696.83
2018,3,29,16,0,848.0,70.0,2.0,23.5,469.0,899.59,678.66
2018,3,29,16,15,820.0,67.5,1.8,22.8,417.5,859.66,653.55
2018,3,29,16,30,792.0,65.0,1.6,22.1,366.0,807.25,619.21
2018,3,29,16,45,738.5,61.5,1.45,21.4,309.5,730.58,567.21
2018,3,29,17,0,685.0,58.0,1.3,20.7,253.0,654.75,513.81
2018,3,29,17,15,629.0,52.0,1.3,19.7,202.5,581.7,461.36
2018,3,29,17,30,573.0,46.0,1.3,18.7,152.0,506.03,403.14
2018,3,29,17,45,459.0,38.0,1.3,17.75,105.5,392.32,310.1
2018,3,29,18,0,345.0,30.0,1.3,16.8,59.0,286.82,199.87
2018,3,29,18,15,194.5,18.0,1.3,16.4,32.0,123.97,0.0
2018,3,29,18,30,44.0,6.0,1.3,16.0,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.5,1.15,11.45,3.5,0.0,0.0
2018,3,30,6,0,15.0,7.0,1.1,11.6,7.0,5.51,0.0
2018,3,30,6,15,79.5,22.5,1.15,12.4,30.0,16.85,0.0
2018,3,30,6,30,144.0,38.0,1.2,13.2,53.0,28.33,18.17
2018,3,30,6,45,214.5,53.0,1.25,14.0,90.0,39.29,28.87
2018,3,30,7,0,285.0,68.0,1.3,14.8,127.0,50.11,38.84
2018,3,30,7,15,316.0,85.0,1.3,15.25,167.5,61.69,49.28
2018,3,30,7,30,347.0,102.0,1.3,15.7,208.0,72.89,59.14
2018,3,30,7,45,356.5,122.0,1.25,16.15,248.0,85.3,69.82
2018,3,30,8,0,366.0,142.0,1.2,16.6,288.0,97.16,79.8
2018,3,30,8,15,385.0,159.0,1.15,17.25,331.0,106.82,87.64
2018,3,30,8,30,404.0,176.0,1.1,17.9,374.0,116.07,94.99
2018,3,30,8,45,403.5,196.0,1.05,18.6,410.0,146.87,104.99
2018,3,30,9,0,403.0,216.0,1.0,19.3,446.0,193.04,134.15
2018,3,30,9,15,333.5,249.5,1.0,19.9,449.5,236.15,169.61
2018,3,30,9,30,264.0,283.0,1.0,20.5,453.0,268.71,198.22
2018,3,30,9,45,318.0,288.0,1.05,21.1,504.0,313.91,232.51
2018,3,30,10,0,372.0,293.0,1.1,21.7,555.0,365.37,271.83
2018,3,30,10,15,408.0,296.0,1.1,22.1,594.5,416.73,311.14
2018,3,30,10,30,444.0,299.0,1.1,22.5,634.0,469.73,351.02
2018,3,30,10,45,417.0,319.5,1.1,22.9,641.5,503.86,376.37
2018,3,30,11,0,390.0,340.0,1.1,23.3,649.0,527.88,393.81
2018,3,30,11,15,351.0,361.0,1.15,23.55,643.0,547.18,407.65
2018,3,30,11,30,312.0,382.0,1.2,23.8,637.0,562.38,418.1
2018,3,30,11,45,316.0,384.5,1.2,24.0,645.0,590.28,437.66
2018,3,30,12,0,320.0,387.0,1.2,24.2,653.0,617.42,456.32
2018,3,30,12,15,405.0,354.5,1.2,24.4,690.5,679.44,500.51
2018,3,30,12,30,490.0,322.0,1.2,24.6,728.0,761.77,556.83
2018,3,30,12,45,542.5,297.0,1.2,24.75,742.5,809.1,588.69
2018,3,30,13,0,595.0,272.0,1.2,24.9,757.0,855.64,620.07
2018,3,30,13,15,602.0,260.0,1.25,24.9,742.0,875.31,633.89
2018,3,30,13,30,609.0,248.0,1.3,24.9,727.0,888.12,643.77
2018,3,30,13,45,571.0,253.5,1.3,24.9,692.0,863.66,628.12
2018,3,30,14,0,533.0,259.0,1.3,24.9,657.0,841.84,614.37
2018,3,30,14,15,610.5,217.5,1.3,24.9,655.0,892.29,650.61
2018,3,30,14,30,688.0,176.0,1.3,24.9,653.0,932.92,677.85
2018,3,30,14,45,596.0,194.5,1.3,24.85,591.5,859.74,631.35
2018,3,30,15,0,504.0,213.0,1.3,24.8,530.0,777.01,577.11
2018,3,30,15,15,470.5,203.0,1.3,24.8,483.0,729.59,546.98
2018,3,30,15,30,437.0,193.0,1.3,24.8,436.0,680.61,514.84
2018,3,30,15,45,554.5,150.0,1.25,24.55,430.5,737.1,558.19
2018,3,30,16,0,672.0,107.0,1.2,24.3,425.0,796.23,599.73
2018,3,30,16,15,526.0,119.5,1.15,23.6,351.5,649.66,500.07
2018,3,30,16,30,380.0,132.0,1.1,22.9,278.0,522.24,409.67
2018,3,30,16,45,375.0,111.5,1.0,22.25,238.0,481.5,381.85
2018,3,30,17,0,370.0,91.0,0.9,21.6,198.0,439.2,350.85
2018,3,30,17,15,366.0,74.0,0.95,20.7,161.5,400.86,322.19
2018,3,30,17,30,362.0,57.0,1.0,19.8,125.0,361.41,290.28
2018,3,30,17,45,285.5,44.0,1.05,18.95,87.0,278.87,220.87
2018,3,30,18,0,209.0,31.0,1.1,18.1,49.0,204.87,144.94
2018,3,30,18,15,118.0,17.5,1.15,17.6,26.5,80.13,0.0
2018,3,30,18,30,27.0,4.0,1.2,17.1,4.0,0.0,0.0
2018,3,30,18,45,13.5,2.0,1.2,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.3,11.45,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.3,11.7,7.0,5.51,0.0
2018,3,31,6,15,44.0,22.5,1.45,12.35,26.5,16.92,0.0
2018,3,31,6,30,74.0,38.0,1.6,13.0,46.0,28.32,18.4
2018,3,31,6,45,97.5,55.5,1.8,13.7,72.5,40.88,30.36
2018,3,31,7,0,121.0,73.0,2.0,14.4,99.0,53.28,41.74
2018,3,31,7,15,144.0,93.5,1.95,14.8,132.5,67.28,54.33
2018,3,31,7,30,167.0,114.0,1.9,15.2,166.0,81.0,66.41
2018,3,31,7,45,260.5,130.0,1.9,15.65,227.5,90.53,74.55
2018,3,31,8,0,354.0,146.0,1.9,16.1,289.0,101.74,83.97
2018,3,31,8,15,284.5,176.0,1.95,16.65,300.5,117.72,97.3
2018,3,31,8,30,215.0,206.0,2.0,17.2,312.0,137.17,113.38
2018,3,31,8,45,216.5,231.0,2.0,17.8,346.5,163.41,123.47
2018,3,31,9,0,218.0,256.0,2.0,18.4,381.0,199.11,147.57
2018,3,31,9,15,214.0,277.0,2.05,18.85,407.5,232.28,173.08
2018,3,31,9,30,210.0,298.0,2.1,19.3,434.0,265.35,199.65
2018,3,31,9,45,218.5,315.0,2.15,19.75,463.5,299.71,227.01
2018,3,31,10,0,227.0,332.0,2.2,20.2,493.0,335.27,255.16
2018,3,31,10,15,245.0,344.5,2.25,20.55,525.0,373.03,284.63
2018,3,31,10,30,263.0,357.0,2.3,20.9,557.0,417.12,318.46
2018,3,31,10,45,331.5,345.5,2.35,21.3,605.0,470.0,358.59
2018,3,31,11,0,400.0,334.0,2.4,21.7,653.0,528.79,402.78
2018,3,31,11,15,474.5,315.5,2.45,21.85,700.5,600.66,456.27
2018,3,31,11,30,549.0,297.0,2.5,22.0,748.0,670.36,507.52
2018,3,31,11,45,564.0,295.0,2.6,22.15,762.0,713.13,538.55
2018,3,31,12,0,579.0,293.0,2.7,22.3,776.0,755.07,568.8
2018,3,31,12,15,606.0,280.5,2.75,22.3,785.5,796.43,598.77
2018,3,31,12,30,633.0,268.0,2.8,22.3,795.0,840.6,630.34
2018,3,31,12,45,653.0,253.5,2.85,22.35,792.5,872.73,653.37
2018,3,31,13,0,673.0,239.0,2.9,22.4,790.0,902.38,674.76
2018,3,31,13,15,694.5,222.0,2.95,22.25,780.5,928.27,694.25
2018,3,31,13,30,716.0,205.0,3.0,22.1,771.0,950.93,710.76
2018,3,31,13,45,756.0,178.0,3.0,22.0,759.5,977.86,729.68
2018,3,31,14,0,796.0,151.0,3.0,21.9,748.0,991.69,739.94
2018,3,31,14,15,760.0,156.5,3.0,21.6,707.0,978.56,733.03
2018,3,31,14,30,724.0,162.0,3.0,21.3,666.0,952.93,718.02
2018,3,31,14,45,625.0,184.5,3.0,21.05,603.0,877.84,668.96
2018,3,31,15,0,526.0,207.0,3.0,20.8,540.0,791.29,609.91
2018,3,31,15,15,612.0,164.0,3.0,20.8,525.5,835.65,644.66
2018,3,31,15,30,698.0,121.0,3.0,20.8,511.0,863.34,665.55
2018,3,31,15,45,654.0,119.5,2.9,19.95,460.0,807.25,629.05
2018,3,31,16,0,610.0,118.0,2.8,19.1,409.0,749.81,591.41
2018,3,31,16,15,566.5,113.0,2.7,18.4,359.5,688.0,549.2
2018,3,31,16,30,523.0,108.0,2.6,17.7,310.0,625.9,505.54
2018,3,31,16,45,428.0,103.0,2.5,17.05,252.5,514.19,421.48
2018,3,31,17,0,333.0,98.0,2.4,16.4,195.0,417.22,344.88
2018,3,31,17,15,272.0,82.5,2.3,15.5,151.0,339.44,281.87
2018,3,31,17,30,211.0,67.0,2.2,14.6,107.0,249.52,206.74
2018,3,31,17,45,172.0,50.0,2.05,13.75,76.0,195.55,158.89
2018,3,31,18,0,133.0,33.0,1.9,12.9,45.0,145.19,106.28
2018,3,31,18,15,76.0,18.5,1.95,12.5,24.5,57.13,0.0
2018,3,31,18,30,19.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,2.0,11.7,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.5,1.35,9.2,6.0,0.0,0.0
2018,4,1,6,0,61.0,11.0,1.4,9.6,12.0,8.65,0.0
2018,4,1,6,15,191.0,26.0,1.6,10.25,45.0,19.77,4.04
2018,4,1,6,30,321.0,41.0,1.8,10.9,78.0,33.76,23.45
2018,4,1,6,45,417.0,51.0,2.0,11.5,125.0,41.62,31.36
2018,4,1,7,0,513.0,61.0,2.2,12.1,172.0,49.55,38.84
2018,4,1,7,15,575.0,68.0,2.2,12.65,224.0,54.83,43.71
2018,4,1,7,30,637.0,75.0,2.2,13.2,276.0,60.15,48.4
2018,4,1,7,45,678.5,81.0,2.15,13.75,329.0,64.44,52.04
2018,4,1,8,0,720.0,87.0,2.1,14.3,382.0,68.69,55.53
2018,4,1,8,15,750.0,91.5,2.1,14.9,433.5,71.65,57.81
2018,4,1,8,30,780.0,96.0,2.1,15.5,485.0,80.68,65.34
2018,4,1,8,45,802.0,99.5,2.1,16.1,532.5,117.19,71.52
2018,4,1,9,0,824.0,103.0,2.1,16.7,580.0,179.26,107.16
2018,4,1,9,15,844.5,104.0,2.1,17.2,624.0,241.7,155.22
2018,4,1,9,30,865.0,105.0,2.1,17.7,668.0,306.09,209.82
2018,4,1,9,45,883.0,104.5,2.15,18.2,707.0,372.57,267.4
2018,4,1,10,0,901.0,104.0,2.2,18.7,746.0,436.53,322.44
2018,4,1,10,15,909.5,105.5,2.3,19.05,776.5,498.4,374.95
2018,4,1,10,30,918.0,107.0,2.4,19.4,807.0,559.52,425.24
2018,4,1,10,45,924.5,107.5,2.5,19.75,830.5,617.71,471.77
2018,4,1,11,0,931.0,108.0,2.6,20.1,854.0,674.37,515.73
2018,4,1,11,15,934.5,109.0,2.65,20.3,869.5,727.71,556.08
2018,4,1,11,30,938.0,110.0,2.7,20.5,885.0,778.78,593.75
2018,4,1,11,45,939.5,110.5,2.8,20.65,892.5,825.39,627.04
2018,4,1,12,0,941.0,111.0,2.9,20.8,900.0,869.12,656.93
2018,4,1,12,15,941.0,111.0,3.0,20.85,899.0,908.04,683.69
2018,4,1,12,30,941.0,111.0,3.1,20.9,898.0,943.6,708.14
2018,4,1,12,45,939.0,110.0,3.25,20.95,888.5,972.84,728.75
2018,4,1,13,0,937.0,109.0,3.4,21.0,879.0,998.27,746.93
2018,4,1,13,15,932.5,109.0,3.45,20.85,862.0,1018.42,761.55
2018,4,1,13,30,928.0,109.0,3.5,20.7,845.0,1034.53,773.67
2018,4,1,13,45,921.5,107.5,3.6,20.6,820.0,1042.97,781.11
2018,4,1,14,0,915.0,106.0,3.7,20.5,795.0,1047.23,785.99
2018,4,1,14,15,906.0,104.0,3.75,20.25,762.5,1044.25,786.31
2018,4,1,14,30,897.0,102.0,3.8,20.0,730.0,1037.15,784.07
2018,4,1,14,45,884.5,100.0,3.85,19.8,691.5,1022.51,776.73
2018,4,1,15,0,872.0,98.0,3.9,19.6,653.0,1017.01,775.8
2018,4,1,15,15,855.5,95.0,3.9,19.6,608.5,989.32,758.74
2018,4,1,15,30,839.0,92.0,3.9,19.6,564.0,958.17,739.4
2018,4,1,15,45,807.5,91.0,3.95,18.75,513.0,911.9,711.85
2018,4,1,16,0,776.0,90.0,4.0,17.9,462.0,863.28,682.0
2018,4,1,16,15,701.0,90.0,3.95,17.25,398.0,780.85,625.38
2018,4,1,16,30,626.0,90.0,3.9,16.6,334.0,694.13,563.79
2018,4,1,16,45,606.0,81.0,3.85,16.0,289.0,644.65,528.64
2018,4,1,17,0,586.0,72.0,3.8,15.4,244.0,594.24,491.01
2018,4,1,17,15,534.0,64.0,3.6,14.65,197.0,520.13,432.49
2018,4,1,17,30,482.0,56.0,3.4,13.9,150.0,448.38,372.55
2018,4,1,17,45,372.5,45.5,3.2,13.15,105.0,338.77,277.87
2018,4,1,18,0,263.0,35.0,3.0,12.4,60.0,241.7,182.54
2018,4,1,18,15,146.0,20.5,2.95,12.1,33.0,126.02,0.0
2018,4,1,18,30,29.0,6.0,2.9,11.8,6.0,4.72,0.0
2018,4,1,18,45,14.5,3.0,2.85,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,2.75,10.05,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,2.9,10.4,12.0,8.65,0.0
2018,4,2,6,15,98.5,26.0,3.05,10.8,35.5,19.51,6.06
2018,4,2,6,30,149.0,41.0,3.2,11.2,59.0,30.61,20.85
2018,4,2,6,45,229.0,57.0,3.4,11.6,100.0,42.15,31.87
2018,4,2,7,0,309.0,73.0,3.6,12.0,141.0,53.69,42.58
2018,4,2,7,15,384.0,85.0,3.6,12.45,192.5,62.37,50.49
2018,4,2,7,30,459.0,97.0,3.6,12.9,244.0,71.0,58.14
2018,4,2,7,45,373.0,123.0,3.65,13.3,256.0,85.95,71.21
2018,4,2,8,0,287.0,149.0,3.7,13.7,268.0,102.35,85.33
2018,4,2,8,15,307.5,173.5,3.65,14.15,315.5,116.74,97.46
2018,4,2,8,30,328.0,198.0,3.6,14.6,363.0,130.57,108.94
2018,4,2,8,45,340.5,217.5,3.55,15.1,403.0,159.46,118.4
2018,4,2,9,0,353.0,237.0,3.5,15.6,443.0,202.09,146.19
2018,4,2,9,15,455.5,222.5,3.45,16.05,508.5,241.17,172.35
2018,4,2,9,30,558.0,208.0,3.4,16.5,574.0,294.71,213.45
2018,4,2,9,45,727.5,153.0,3.4,16.9,657.5,353.73,259.54
2018,4,2,10,0,897.0,98.0,3.4,17.3,741.0,430.59,321.8
2018,4,2,10,15,905.0,99.5,3.35,17.6,771.0,491.8,374.48
2018,4,2,10,30,913.0,101.0,3.3,17.9,801.0,552.21,424.86
2018,4,2,10,45,918.5,102.0,3.25,18.2,824.0,609.75,471.37
2018,4,2,11,0,924.0,103.0,3.2,18.5,847.0,665.7,515.1
2018,4,2,11,15,927.0,104.0,3.2,18.75,862.0,718.16,555.17
2018,4,2,11,30,930.0,105.0,3.2,19.0,877.0,768.32,592.47
2018,4,2,11,45,931.5,105.5,3.15,19.2,884.0,814.38,624.83
2018,4,2,12,0,933.0,106.0,3.1,19.4,891.0,857.58,653.72
2018,4,2,12,15,933.0,106.0,3.1,19.55,890.5,896.0,679.49
2018,4,2,12,30,933.0,106.0,3.1,19.7,890.0,931.08,702.86
2018,4,2,12,45,930.5,106.0,3.1,19.85,881.0,960.4,722.26
2018,4,2,13,0,928.0,106.0,3.1,20.0,872.0,985.97,739.17
2018,4,2,13,15,922.5,106.0,3.1,20.05,854.5,1004.8,751.95
2018,4,2,13,30,917.0,106.0,3.1,20.1,837.0,1019.6,762.19
2018,4,2,13,45,909.0,106.0,3.1,20.15,812.0,1027.85,768.26
2018,4,2,14,0,901.0,106.0,3.1,20.2,787.0,1032.0,771.82
2018,4,2,14,15,890.5,105.0,3.05,20.1,755.0,1028.46,770.47
2018,4,2,14,30,880.0,104.0,3.0,20.0,723.0,1020.89,766.67
2018,4,2,14,45,866.0,102.5,2.95,19.95,684.0,1005.32,757.56
2018,4,2,15,0,852.0,101.0,2.9,19.9,645.0,999.12,754.95
2018,4,2,15,15,835.0,98.5,2.9,19.9,601.5,971.73,738.35
2018,4,2,15,30,818.0,96.0,2.9,19.9,558.0,940.98,719.58
2018,4,2,15,45,797.5,91.5,2.8,19.45,510.0,901.36,694.96
2018,4,2,16,0,777.0,87.0,2.7,19.0,462.0,859.06,668.18
2018,4,2,16,15,735.5,84.0,2.65,18.45,408.0,797.19,627.45
2018,4,2,16,30,694.0,81.0,2.6,17.9,354.0,740.54,589.49
2018,4,2,16,45,629.0,78.0,2.55,17.35,298.5,658.68,531.25
2018,4,2,17,0,564.0,75.0,2.5,16.8,243.0,578.78,472.25
2018,4,2,17,15,453.5,69.0,2.45,15.9,187.0,463.46,382.75
2018,4,2,17,30,343.0,63.0,2.4,15.0,131.0,352.39,291.5
2018,4,2,17,45,279.0,48.5,2.4,14.1,93.0,277.38,226.58
2018,4,2,18,0,215.0,34.0,2.4,13.2,55.0,209.08,158.87
2018,4,2,18,15,122.5,20.0,2.4,12.75,30.5,112.36,0.0
2018,4,2,18,30,30.0,6.0,2.4,12.3,6.0,19.86,0.0
2018,4,2,18,45,15.0,3.0,2.45,11.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,40.5,7.5,1.25,8.05,8.5,0.0,0.0
2018,4,3,6,0,81.0,15.0,1.3,8.5,17.0,11.8,0.0
2018,4,3,6,15,215.0,30.0,1.45,9.15,53.0,22.78,9.9
2018,4,3,6,30,349.0,45.0,1.6,9.8,89.0,37.09,26.8
2018,4,3,6,45,447.5,54.0,1.8,10.5,138.0,44.11,33.84
2018,4,3,7,0,546.0,63.0,2.0,11.2,187.0,51.27,40.6
2018,4,3,7,15,608.0,69.5,2.0,11.75,240.5,56.21,45.13
2018,4,3,7,30,670.0,76.0,2.0,12.3,294.0,61.21,49.52
2018,4,3,7,45,713.0,81.0,2.05,12.85,348.5,64.86,52.57
2018,4,3,8,0,756.0,86.0,2.1,13.4,403.0,68.52,55.54
2018,4,3,8,15,785.0,90.0,2.1,14.0,455.0,77.02,62.7
2018,4,3,8,30,814.0,94.0,2.1,14.6,507.0,79.82,64.77
2018,4,3,8,45,834.0,97.0,2.15,15.2,554.5,118.19,71.31
2018,4,3,9,0,854.0,100.0,2.2,15.8,602.0,181.65,108.05
2018,4,3,9,15,867.0,103.0,2.2,16.25,644.5,245.93,158.18
2018,4,3,9,30,880.0,106.0,2.2,16.7,687.0,311.22,214.12
2018,4,3,9,45,889.5,109.5,2.25,17.2,724.0,378.74,272.99
2018,4,3,10,0,899.0,113.0,2.3,17.7,761.0,442.78,328.4
2018,4,3,10,15,907.0,114.0,2.25,18.1,791.0,503.95,380.01
2018,4,3,10,30,915.0,115.0,2.2,18.5,821.0,564.29,429.13
2018,4,3,10,45,920.0,116.5,2.2,18.85,843.5,622.25,474.96
2018,4,3,11,0,925.0,118.0,2.2,19.2,866.0,678.58,517.99
2018,4,3,11,15,915.5,125.5,2.15,19.55,877.0,728.34,554.46
2018,4,3,11,30,906.0,133.0,2.1,19.9,888.0,774.75,587.34
2018,4,3,11,45,885.5,143.5,2.05,20.2,886.5,821.88,619.36
2018,4,3,12,0,865.0,154.0,2.0,20.5,885.0,856.59,641.79
2018,4,3,12,15,888.0,142.0,2.0,20.65,892.0,890.22,663.63
2018,4,3,12,30,911.0,130.0,2.0,20.8,899.0,933.67,691.87
2018,4,3,12,45,910.0,128.5,2.05,20.95,889.5,962.67,710.87
2018,4,3,13,0,909.0,127.0,2.1,21.1,880.0,988.01,727.65
2018,4,3,13,15,903.5,126.5,2.15,21.1,862.0,1006.25,740.36
2018,4,3,13,30,898.0,126.0,2.2,21.1,844.0,1020.49,750.68
2018,4,3,13,45,889.5,124.5,2.25,21.05,818.0,1026.72,756.15
2018,4,3,14,0,881.0,123.0,2.3,21.0,792.0,1028.83,759.19
2018,4,3,14,15,855.5,126.0,2.4,20.8,753.5,1029.39,762.43
2018,4,3,14,30,830.0,129.0,2.5,20.6,715.0,1011.1,753.42
2018,4,3,14,45,808.5,124.0,2.6,20.45,669.5,984.14,738.62
2018,4,3,15,0,787.0,119.0,2.7,20.3,624.0,953.51,721.27
2018,4,3,15,15,780.0,113.0,2.7,20.3,585.0,932.74,709.23
2018,4,3,15,30,773.0,107.0,2.7,20.3,546.0,908.47,694.71
2018,4,3,15,45,756.0,105.0,2.8,19.5,504.0,882.42,681.76
2018,4,3,16,0,739.0,103.0,2.9,18.7,462.0,847.6,662.26
2018,4,3,16,15,702.0,98.0,2.85,18.05,409.0,788.59,623.43
2018,4,3,16,30,665.0,93.0,2.8,17.4,356.0,728.71,582.98
2018,4,3,16,45,618.5,87.0,2.75,16.7,304.5,659.27,533.98
2018,4,3,17,0,572.0,81.0,2.7,16.0,253.0,590.53,483.52
2018,4,3,17,15,504.5,72.0,2.55,15.1,202.0,503.89,416.46
2018,4,3,17,30,437.0,63.0,2.4,14.2,151.0,420.83,348.07
