Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,8.65,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,17.77,5.17
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,27.12,17.82
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,37.21,27.45
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,47.03,36.56
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,63.32,51.23
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,79.71,65.72
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,95.13,79.04
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,110.16,91.75
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,110.73,91.73
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,110.0,90.6
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,102.89,84.01
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,93.84,75.83
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,134.77,82.67
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,190.2,112.75
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,252.54,161.1
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,319.8,217.61
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,380.61,270.13
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,441.22,321.77
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,500.4,371.22
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,558.56,418.31
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,613.61,461.59
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,666.94,502.22
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,717.02,539.75
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,764.78,574.69
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,803.75,602.88
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,838.91,627.2
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,879.57,654.45
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,917.54,679.7
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,946.07,698.66
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,970.96,715.34
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,989.32,728.91
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,1003.71,740.08
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,1002.81,741.25
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,997.67,739.88
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,993.7,739.42
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,999.89,745.84
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,981.33,736.37
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,972.62,733.77
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,959.51,726.7
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,930.46,708.85
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,889.66,684.98
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,846.39,658.97
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,796.09,626.53
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,749.49,596.07
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,687.03,553.13
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,624.8,508.93
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,536.93,441.98
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,453.18,375.1
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,368.21,304.48
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,289.54,236.33
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,200.01,155.64
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,116.32,36.09
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,39.77,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,8.65,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,19.35,7.43
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,30.33,20.9
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,38.54,28.93
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,46.63,36.56
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,63.09,51.53
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,80.6,67.16
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,95.66,80.28
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,110.45,92.9
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,110.41,92.35
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,112.15,93.37
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,97.39,80.03
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,88.43,71.84
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,130.75,79.14
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,191.12,114.93
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,252.22,162.64
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,318.04,218.37
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,378.18,270.72
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,438.08,322.18
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,495.95,370.7
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,552.71,416.69
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,606.67,459.31
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,658.85,499.23
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,707.37,535.95
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,753.54,570.1
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,795.67,600.45
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,834.94,627.22
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,869.92,651.04
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,901.67,672.69
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,928.73,690.92
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,952.21,706.84
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,969.19,719.42
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,982.28,729.6
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,988.56,735.02
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,990.84,737.99
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,986.76,737.33
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,978.82,734.28
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,976.66,735.42
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,957.02,724.79
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,930.37,708.46
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,900.48,689.9
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,861.74,668.16
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,820.56,644.08
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,774.37,614.31
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,721.77,579.07
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,659.5,535.78
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,597.6,491.25
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,516.51,428.5
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,438.89,365.92
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,335.4,279.46
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,247.36,203.09
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,172.1,134.69
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,88.34,33.78
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,32.01,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.15,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,9.5,1.21
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,15.99,8.42
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,25.96,17.72
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,35.96,27.0
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,57.5,46.55
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,78.2,65.07
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,93.83,78.77
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,110.57,93.21
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,122.94,103.57
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,138.0,116.12
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,117.19,97.49
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,105.82,87.2
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,139.19,90.22
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,192.41,121.01
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,252.55,166.87
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,311.43,216.28
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,374.2,271.37
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,433.77,323.49
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,491.23,373.13
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,547.79,420.61
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,601.46,464.72
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,653.49,506.33
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,702.37,544.72
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,749.02,580.59
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,791.71,612.67
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,831.66,640.98
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,867.45,666.56
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,900.06,689.92
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,927.09,709.03
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,950.51,725.73
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,968.36,739.25
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,982.34,750.28
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,990.96,757.66
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,995.62,762.51
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,992.88,762.72
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,986.21,760.39
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,972.72,753.12
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,955.53,743.47
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,942.2,735.94
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,912.97,717.13
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,876.78,694.91
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,837.9,670.41
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,790.89,638.79
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,742.12,605.21
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,687.47,566.09
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,628.28,522.31
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,545.89,457.39
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,467.06,392.46
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,374.09,313.68
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,285.68,236.36
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,203.0,160.9
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,123.13,57.75
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,44.22,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,13.38,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,23.53,12.02
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,36.86,26.53
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,42.54,32.26
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,50.56,39.74
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,63.08,51.02
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,75.7,62.15
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,72.84,59.39
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,67.6,54.5
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,86.75,71.01
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,107.18,88.35
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,94.54,77.01
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,81.04,65.03
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,105.51,80.6
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,124.9,96.26
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,133.05,102.03
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,142.53,109.16
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,171.69,132.51
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,201.69,156.27
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,260.95,202.35
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,325.92,252.48
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,381.96,295.55
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,447.51,345.51
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,523.51,403.76
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,615.79,473.17
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,670.94,514.4
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,727.95,556.75
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,760.0,580.51
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,791.23,603.68
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,791.93,603.74
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,790.01,602.01
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,880.18,669.98
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,955.82,724.43
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,979.11,740.95
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,998.34,755.27
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,993.75,754.02
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,985.22,750.41
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,951.11,729.11
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,922.94,712.01
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,898.5,696.71
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,870.75,679.02
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,843.53,663.27
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,813.18,645.03
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,761.58,609.86
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,708.79,573.2
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,649.36,530.66
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,589.96,486.26
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,516.2,428.18
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,444.89,370.08
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,357.33,296.65
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,281.33,230.4
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,194.98,153.44
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,105.77,54.25
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,37.52,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,6.29,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,14.5,5.61
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,22.92,14.43
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,35.23,25.8
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,47.27,36.84
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,65.6,53.3
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,81.83,67.61
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,94.23,78.31
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,106.44,88.66
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,120.15,100.17
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,136.47,113.79
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,128.49,106.42
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,119.05,97.9
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,129.96,92.09
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,139.03,99.8
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,166.82,125.88
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,180.25,140.31
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,180.39,140.64
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,180.53,140.84
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,209.06,163.18
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,241.35,188.4
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,323.62,252.46
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,417.65,324.45
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,429.03,333.19
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,439.75,341.71
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,403.12,313.4
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,349.02,271.43
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,365.83,284.67
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,382.8,297.78
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,398.71,311.06
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,433.47,338.61
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,535.67,418.57
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,660.98,513.43
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,483.09,379.21
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,299.57,235.88
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,311.06,245.95
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,322.84,255.8
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,342.13,272.34
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,361.18,288.74
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,355.01,285.33
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,368.78,297.53
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,383.98,311.88
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,397.13,324.66
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,378.73,311.57
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,358.73,297.08
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,466.62,387.99
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,530.77,442.22
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,496.88,414.98
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,460.63,384.89
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,386.57,321.99
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,316.8,260.5
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,223.98,177.66
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,140.81,80.13
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,50.6,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,7.47,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,14.95,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,25.62,14.78
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,36.96,26.82
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,46.63,36.04
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,56.02,44.77
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,70.13,57.5
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,84.98,70.65
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,81.33,67.18
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,80.77,66.42
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,101.27,84.13
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,125.36,104.7
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,135.98,113.37
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,146.02,121.48
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,150.36,112.81
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,158.98,118.95
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,155.47,118.81
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,147.46,115.13
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,169.98,132.94
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,193.26,151.22
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,229.16,179.28
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,271.15,212.26
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,276.63,216.99
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,284.37,223.93
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,377.28,296.02
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,476.61,371.06
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,412.94,322.27
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,330.0,258.27
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,442.79,346.19
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,548.96,426.72
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,548.62,427.05
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,564.39,439.71
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,601.17,468.12
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,637.67,496.13
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,504.12,396.79
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,364.77,290.45
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,333.33,265.51
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,299.0,237.66
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,567.33,453.04
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,774.02,611.88
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,846.36,665.3
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,903.18,707.3
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,867.24,683.72
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,828.65,658.63
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,782.0,627.12
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,738.24,597.23
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,679.95,555.64
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,621.5,512.79
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,552.86,459.55
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,486.13,405.3
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,405.01,337.07
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,329.15,270.73
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,236.22,187.94
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,151.69,92.07
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,55.91,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,5.11,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,10.15,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,22.07,12.33
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,34.07,24.42
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,43.82,33.65
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,53.07,42.22
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,61.23,49.61
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,69.29,56.71
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,72.34,59.2
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,76.84,62.91
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,98.77,81.84
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,120.15,99.97
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,132.86,110.46
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,145.44,120.74
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,167.79,132.03
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,201.84,157.6
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,229.85,178.76
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,260.33,202.16
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,292.38,226.8
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,325.04,252.06
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,332.55,258.55
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,334.99,260.86
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,421.18,327.77
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,524.97,407.6
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,555.34,431.02
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,584.21,453.29
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,639.61,496.18
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,697.39,540.35
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,799.54,617.4
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,896.32,687.81
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,926.88,708.81
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,954.13,728.08
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,958.12,731.45
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,957.27,731.81
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,972.29,743.15
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,983.35,751.79
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,984.33,753.94
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,981.33,753.59
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,965.44,744.28
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,945.86,732.57
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,919.11,715.59
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,889.17,696.35
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,856.74,676.12
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,815.43,649.18
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,765.52,615.13
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,714.32,579.48
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,652.69,535.0
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,591.31,488.89
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,520.24,433.2
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,451.4,377.23
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,361.84,302.07
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,284.75,234.81
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,202.62,161.47
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,127.77,80.74
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,43.24,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,6.29,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,12.29,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,25.28,15.29
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,38.17,28.14
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,51.66,40.76
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,64.12,52.25
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,73.37,60.61
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,81.34,67.6
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,92.44,77.13
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,102.84,85.87
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,98.42,81.51
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,94.58,77.71
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,93.51,76.36
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,92.69,75.24
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,140.86,88.51
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,198.14,122.33
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,255.39,166.41
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,314.67,216.55
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,376.07,269.68
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,435.03,320.61
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,492.23,369.4
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,548.55,416.06
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,602.66,459.63
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,655.22,500.7
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,704.07,537.99
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,750.68,572.68
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,793.35,603.64
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,833.27,631.07
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,868.99,655.41
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,901.55,677.54
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,928.57,695.91
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,951.95,711.92
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,955.48,715.33
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,970.41,726.72
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,951.04,714.97
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,917.04,692.64
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,883.43,670.65
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,840.93,642.32
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,748.45,576.43
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,635.62,494.35
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,615.07,481.51
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,592.39,466.5
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,579.0,460.57
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,562.77,452.23
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,498.79,404.47
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,436.57,357.05
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,403.59,333.23
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,368.85,307.1
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,399.79,334.38
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,410.33,343.78
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,339.72,284.1
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,280.05,231.45
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,204.5,163.47
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,136.76,90.01
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,49.9,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,9.05,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,17.32,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,28.63,18.28
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,39.99,29.75
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,47.98,37.45
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,58.7,47.34
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,63.67,51.84
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,68.69,56.23
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,71.89,58.82
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,75.09,61.34
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,77.09,62.77
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,79.08,64.17
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,87.56,71.14
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,89.34,72.24
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,131.11,79.06
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,190.31,113.71
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,250.28,159.83
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,315.49,214.29
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,374.58,265.05
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,433.61,315.08
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,491.28,363.49
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,547.98,409.76
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,601.46,452.15
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,653.36,492.12
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,702.26,529.77
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,748.91,565.02
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,791.65,596.52
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,831.6,624.56
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,867.32,649.87
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,899.86,673.04
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,927.29,692.47
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,951.11,709.57
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,968.91,722.44
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,982.79,732.87
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,989.84,739.27
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,992.84,743.16
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,990.93,743.5
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,985.08,741.37
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,971.46,734.48
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,954.12,725.17
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,929.33,709.91
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,912.44,700.2
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,876.66,678.77
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,838.19,655.22
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,791.91,625.11
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,743.83,593.1
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,686.32,553.41
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,632.5,515.36
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,564.08,463.61
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,497.51,410.63
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,414.62,342.18
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,337.33,275.75
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,248.37,197.51
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,168.65,114.29
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,65.41,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,3.54,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,7.11,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,10.72,3.39
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,14.61,7.32
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,15.82,8.6
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,17.9,10.58
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,21.91,14.23
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,24.4,16.45
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,29.79,21.23
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,35.19,25.95
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,46.01,35.44
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,56.86,44.86
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,70.81,56.85
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,83.89,67.94
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,100.92,78.58
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,118.23,92.37
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,143.43,112.3
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,169.41,132.67
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,200.37,156.74
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,229.57,179.26
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,285.08,221.92
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,348.64,270.78
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,426.6,330.66
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,515.93,398.79
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,578.76,446.64
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,643.21,495.36
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,738.98,568.39
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,824.46,633.11
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,866.78,661.74
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,906.61,688.74
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,934.24,707.7
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,958.23,724.3
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,976.17,737.03
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,990.16,747.23
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,997.75,752.9
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,1001.26,756.01
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,998.87,755.6
2018,5,3,14,30,904.0,106.0,3.6,18.7,811.0,992.51,752.68
2018,5,3,14,45,893.0,104.0,3.6,18.65,772.5,978.3,744.57
2018,5,3,15,0,882.0,102.0,3.6,18.6,734.0,960.34,734.03
2018,5,3,15,15,861.0,100.5,3.6,18.6,686.5,930.0,714.84
2018,5,3,15,30,840.0,99.0,3.6,18.6,639.0,907.77,701.37
2018,5,3,15,45,822.0,96.0,3.45,18.25,591.5,872.09,678.34
2018,5,3,16,0,804.0,93.0,3.3,17.9,544.0,833.74,653.29
2018,5,3,16,15,772.0,89.0,3.25,17.55,489.5,780.0,617.33
2018,5,3,16,30,740.0,85.0,3.2,17.2,435.0,725.06,579.83
2018,5,3,16,45,680.5,86.5,3.1,16.85,379.5,658.51,532.44
2018,5,3,17,0,621.0,88.0,3.0,16.5,324.0,589.86,481.81
2018,5,3,17,15,558.5,82.0,2.9,15.9,270.0,512.67,422.25
2018,5,3,17,30,496.0,76.0,2.8,15.3,216.0,438.78,363.15
2018,5,3,17,45,435.0,64.5,2.7,14.65,169.0,364.1,301.33
2018,5,3,18,0,374.0,53.0,2.6,14.0,122.0,294.22,241.16
2018,5,3,18,15,290.0,41.5,2.45,13.4,85.0,215.42,171.72
2018,5,3,18,30,206.0,30.0,2.3,12.8,48.0,150.72,104.45
2018,5,3,18,45,116.0,17.5,2.2,12.2,26.5,58.46,0.0
2018,5,3,19,0,26.0,5.0,2.1,11.6,5.0,3.93,0.0
