Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,399.16,329.84
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,330.16,270.9
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,242.72,195.19
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,170.42,129.98
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,95.67,38.41
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,19.61,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.79,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,7.47,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,13.63,5.11
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,20.42,12.31
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,27.21,18.75
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,24.29,16.31
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,23.75,15.87
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,40.86,31.26
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,57.41,45.92
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,73.23,59.7
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,88.8,73.02
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,95.47,78.43
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,102.09,83.74
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,119.71,98.42
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,137.02,112.64
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,154.58,120.99
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,173.61,135.3
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,193.88,150.45
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,223.57,173.1
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,244.32,188.82
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,266.17,205.39
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,315.3,242.56
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,369.42,283.52
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,398.85,305.9
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,429.66,329.28
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,504.42,387.25
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,594.7,456.34
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,672.67,515.4
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,758.09,579.13
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,792.92,604.57
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,825.35,628.38
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,862.14,656.53
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,906.83,688.14
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,930.62,705.36
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,936.1,710.23
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,943.4,716.5
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,946.91,720.28
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,958.08,729.67
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,950.91,726.48
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,937.65,719.31
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,920.79,709.74
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,895.3,693.48
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,866.66,675.01
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,832.46,653.85
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,795.7,630.58
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,756.3,604.54
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,710.3,573.13
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,655.59,534.31
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,600.59,493.36
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,536.08,443.49
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,473.17,393.17
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,396.83,329.97
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,325.26,268.61
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,221.03,178.83
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,124.76,95.11
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,67.0,29.36
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,10.09,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.79,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,2.64,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,4.54,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,7.96,1.35
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,11.39,4.55
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,14.82,7.73
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,18.27,10.87
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,33.23,24.32
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,48.28,37.66
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,59.13,47.09
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,69.51,55.97
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,85.27,69.42
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,100.77,82.46
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,118.41,97.14
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,135.74,111.36
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,148.51,116.01
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,162.21,126.27
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,169.41,131.46
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,176.68,136.78
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,204.28,157.96
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,228.8,176.57
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,273.93,210.89
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,322.51,247.54
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,350.56,268.63
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,384.45,294.29
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,490.0,375.32
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,615.97,469.9
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,709.94,540.54
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,795.56,605.07
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,829.22,628.54
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,859.86,650.04
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,885.19,668.2
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,907.08,684.09
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,924.07,696.58
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,937.35,706.68
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,944.12,712.92
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,947.05,716.73
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,944.32,716.93
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,937.84,714.72
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,937.34,716.8
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,919.84,707.12
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,895.77,691.9
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,868.52,674.46
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,833.73,654.12
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,796.4,631.6
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,752.55,602.27
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,711.43,574.6
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,656.91,536.03
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,602.07,495.48
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,539.38,446.79
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,478.05,397.54
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,407.48,338.83
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,340.77,281.27
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,246.83,199.77
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,169.79,130.88
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,95.86,48.39
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,18.59,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,3.15,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,12.96,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,22.61,12.68
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,33.56,23.83
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,45.08,34.57
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,58.54,46.87
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,70.62,57.71
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,78.9,64.95
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,84.75,69.88
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,103.72,86.18
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,123.06,102.53
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,139.84,116.41
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,155.98,129.59
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,155.28,128.38
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,144.57,118.78
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,190.69,144.32
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,232.44,174.3
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,253.53,191.2
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,271.03,206.2
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,290.43,220.46
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,308.89,234.86
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,385.69,293.1
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,480.2,365.44
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,528.08,403.22
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,578.05,441.76
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,647.17,495.07
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,720.09,550.68
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,721.66,550.91
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,707.26,539.51
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,798.76,608.15
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,872.92,661.68
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,896.91,678.01
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,917.29,692.31
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,934.62,704.89
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,948.21,715.08
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,956.21,721.47
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,960.31,725.39
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,957.72,725.01
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,951.29,722.19
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,951.81,724.63
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,935.01,715.21
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,910.32,699.75
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,882.41,682.06
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,848.12,661.42
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,811.17,638.58
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,767.03,609.48
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,725.18,581.59
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,670.74,543.36
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,615.84,503.26
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,553.2,455.25
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,491.81,406.51
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,420.27,347.6
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,352.56,289.68
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,272.48,219.87
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,200.66,155.01
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,119.36,65.6
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,34.75,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,5.51,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,14.76,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,24.21,14.15
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,31.8,22.29
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,39.39,29.51
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,35.34,26.11
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,34.19,25.12
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,49.15,38.43
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,63.78,51.24
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,80.81,65.96
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,97.55,80.19
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,118.02,97.42
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,138.08,114.03
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,151.6,124.94
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,170.61,140.35
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,186.17,142.31
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,216.81,160.0
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,251.41,180.52
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,295.41,211.14
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,344.13,247.1
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,414.47,302.11
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,469.05,348.62
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,523.49,393.9
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,574.89,435.82
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,624.64,475.31
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,670.89,511.22
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,714.98,544.68
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,754.9,574.68
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,792.19,602.28
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,826.29,626.54
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,857.39,648.62
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,883.19,666.83
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,905.53,682.74
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,922.51,695.49
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,935.74,705.83
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,942.87,712.28
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,946.13,716.26
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,943.66,716.68
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,937.39,715.02
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,924.62,708.53
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,908.27,699.64
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,885.79,685.42
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,870.96,676.7
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,837.72,656.67
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,801.84,634.54
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,758.36,605.4
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,713.1,574.46
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,660.5,537.3
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,610.95,501.16
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,548.87,453.13
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,488.13,404.58
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,399.82,331.6
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,318.36,262.26
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,212.58,171.64
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,115.69,88.27
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,67.44,37.19
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,15.39,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,1.57,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,6.71,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,11.39,3.73
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,10.66,3.73
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,9.36,2.72
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,12.1,5.25
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,13.68,6.7
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,27.09,18.73
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,40.56,30.69
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,49.84,38.78
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,59.15,46.8
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,66.93,53.39
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,74.36,59.59
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,84.19,67.8
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,93.93,75.85
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,109.81,85.04
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,126.1,97.82
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,134.37,104.0
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,142.89,110.41
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,169.04,130.75
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,196.03,151.59
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,232.56,179.69
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,274.83,212.03
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,325.76,250.91
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,383.79,295.25
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,444.33,341.76
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,509.84,391.72
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,587.2,449.33
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,662.56,504.65
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,715.89,544.85
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,770.58,585.91
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,801.66,609.02
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,830.5,630.65
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,828.85,629.89
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,822.9,626.29
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,812.37,619.96
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,801.21,613.13
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,783.93,601.76
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,763.97,588.47
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,826.52,638.29
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,877.36,677.62
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,835.77,649.21
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,792.01,619.61
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,777.84,613.22
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,758.53,602.82
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,690.58,555.34
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,623.13,505.8
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,575.91,471.62
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,527.94,435.72
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,502.13,416.6
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,472.58,393.23
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,399.72,332.78
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,331.15,273.96
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,233.63,189.68
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,153.69,119.29
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,94.95,57.1
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,24.46,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,1.57,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,5.55,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,9.46,2.21
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,9.03,2.32
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,7.58,1.14
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,10.63,3.95
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,13.68,6.74
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,31.33,22.65
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,49.09,38.5
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,72.71,59.3
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,95.02,78.63
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,103.7,85.79
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,112.3,92.83
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,126.79,104.89
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,141.09,116.66
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,157.37,123.93
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,175.25,137.46
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,201.48,157.22
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,238.46,185.64
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,270.17,209.83
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,305.18,236.81
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,350.53,271.48
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,406.88,315.0
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,442.05,342.56
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,481.12,372.88
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,514.84,399.28
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,550.08,426.73
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,610.58,473.44
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,670.78,519.55
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,751.59,582.48
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,838.58,649.14
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,875.67,677.69
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,920.1,709.83
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,940.07,724.42
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,956.35,736.65
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,962.59,742.47
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,964.89,745.73
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,953.8,739.47
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,938.87,730.64
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,917.4,717.08
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,900.84,707.11
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,810.41,642.16
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,711.86,568.15
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,650.48,523.49
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,589.44,477.99
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,571.85,467.21
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,550.75,453.25
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,502.62,416.48
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,454.45,378.93
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,410.25,343.87
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,365.73,307.44
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,272.25,228.62
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,184.91,153.44
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,130.21,105.04
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,93.68,71.58
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,48.45,27.78
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.46,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.57,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,5.49,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,9.71,2.48
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,9.44,2.7
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,9.1,2.53
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,14.82,7.76
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,20.56,12.99
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,34.39,25.45
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,48.29,37.84
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,76.46,62.77
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,102.87,85.75
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,105.97,88.08
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,108.96,90.31
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,118.94,98.67
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,128.85,106.92
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,163.27,129.49
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,190.25,150.1
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,218.35,171.71
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,248.84,195.4
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,251.53,197.92
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,252.16,198.75
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,262.49,206.87
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,272.45,214.57
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,316.77,249.09
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,364.22,285.74
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,408.53,320.1
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,455.15,356.23
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,535.14,418.05
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,617.05,480.44
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,641.28,497.8
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,663.79,513.98
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,737.67,569.38
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,803.66,618.35
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,815.37,627.95
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,824.22,635.89
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,814.49,630.14
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,801.6,622.22
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,833.46,649.71
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,868.34,679.02
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,836.93,658.23
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,795.89,630.68
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,748.06,596.02
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,699.02,560.03
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,652.22,527.1
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,604.64,492.93
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,407.78,336.43
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,207.44,170.17
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,208.58,172.86
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,222.1,185.26
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,237.88,199.69
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,262.62,220.8
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,197.05,164.72
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,147.85,121.73
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,112.02,89.69
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,78.07,59.01
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,47.08,27.84
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,11.93,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,6.29,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,18.89,0.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,31.58,20.9
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,42.93,32.25
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,53.9,42.59
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,61.91,50.01
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,69.85,57.15
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,75.54,62.08
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,83.55,68.92
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,86.77,71.37
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,89.93,73.71
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,91.82,74.93
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,93.66,76.09
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,94.33,76.24
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,94.97,76.36
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,135.32,86.31
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,190.17,115.87
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,245.14,156.25
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,301.6,202.61
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,357.41,250.11
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,415.31,299.11
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,469.03,344.55
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,521.85,388.15
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,572.57,428.99
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,621.75,467.55
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,667.26,502.67
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,710.68,535.5
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,750.79,565.43
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,788.42,593.11
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,820.64,616.32
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,849.78,636.61
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,873.6,653.61
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,893.97,668.35
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,910.04,680.41
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,922.47,690.13
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,928.47,695.79
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,945.4,709.06
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,941.32,708.37
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,933.45,705.36
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,919.09,697.84
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,901.2,687.95
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,876.78,672.5
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,849.29,654.89
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,814.76,634.72
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,782.62,615.94
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,738.74,587.1
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,693.31,556.65
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,639.71,519.03
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,585.86,479.41
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,523.21,431.57
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,462.14,383.27
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,387.19,321.65
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,312.41,258.26
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,194.13,157.39
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,89.25,67.79
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,45.38,26.92
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,10.0,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.36,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,2.36,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,7.87,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,13.31,5.59
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,12.41,5.33
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,11.94,5.07
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,12.69,5.82
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,12.92,6.05
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,22.87,15.01
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,32.86,23.92
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,39.81,30.0
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,46.78,36.03
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,52.21,40.65
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,57.67,45.23
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,73.84,59.08
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,89.02,71.9
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,111.99,87.06
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,135.42,105.51
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,130.11,100.88
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,124.21,95.87
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,134.23,103.59
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,144.59,111.56
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,165.43,127.91
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,186.81,144.58
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,202.27,156.52
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,218.08,168.71
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,219.98,170.09
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,221.77,171.43
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,231.96,179.35
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,242.33,187.4
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,276.42,214.09
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,304.25,235.82
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,334.76,260.15
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,366.39,285.3
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,434.37,338.75
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,487.91,380.87
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,438.35,342.32
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,367.35,287.26
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,366.36,287.78
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,364.84,287.72
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,352.01,278.6
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,338.64,269.05
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,498.49,399.74
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,631.34,505.86
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,516.36,415.79
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,366.88,297.38
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,344.34,280.69
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,322.09,263.63
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,331.21,273.57
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,350.57,291.18
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,328.4,273.87
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,304.6,254.64
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,263.49,219.94
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,223.17,184.82
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,170.41,138.19
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,122.28,95.01
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,76.83,50.63
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,20.79,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,9.61,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.57,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,3.78,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,6.06,0.0
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,9.86,3.09
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,13.67,6.64
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,15.59,8.44
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,17.5,10.2
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,27.47,19.16
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,37.48,28.06
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,47.53,36.87
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,57.61,45.6
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,63.06,50.17
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,68.53,54.71
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,87.07,70.53
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,105.11,85.72
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,103.16,79.88
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,101.16,77.91
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,104.81,80.57
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,108.47,83.24
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,105.88,80.87
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,103.2,78.46
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,124.23,95.13
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,145.75,112.09
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,163.89,126.27
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,182.46,140.73
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,192.37,148.41
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,202.49,156.29
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,234.83,181.53
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,275.77,213.22
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,287.45,222.15
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,299.2,231.2
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,329.77,254.95
2018,5,23,13,0,42.0,383.0,4.2,19.1,422.0,361.34,279.32
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,412.05,318.81
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,464.41,359.18
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,565.29,438.38
2018,5,23,14,0,341.0,319.0,4.2,18.7,614.0,630.07,490.24
2018,5,23,14,15,601.0,218.5,4.2,18.55,715.5,806.89,625.42
2018,5,23,14,30,861.0,118.0,4.2,18.4,817.0,929.6,713.87
2018,5,23,14,45,868.0,110.5,4.2,18.2,788.0,927.31,713.17
