Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,6,45,23.5,5.0,0.6,7.55,5.5,0.0,0.0
2018,11,18,7,0,47.0,10.0,0.6,7.5,11.0,7.87,0.0
2018,11,18,7,15,129.0,25.5,0.65,7.85,37.5,19.23,2.78
2018,11,18,7,30,211.0,41.0,0.7,8.2,64.0,30.77,20.81
2018,11,18,7,45,291.5,56.0,0.75,8.55,103.0,41.88,31.79
2018,11,18,8,0,372.0,71.0,0.8,8.9,142.0,52.9,42.18
2018,11,18,8,15,367.0,84.0,0.85,9.25,168.5,77.75,53.05
2018,11,18,8,30,362.0,97.0,0.9,9.6,195.0,114.97,78.22
2018,11,18,8,45,448.5,103.5,0.9,9.95,244.0,162.32,113.48
2018,11,18,9,0,535.0,110.0,0.9,10.3,293.0,220.16,160.46
2018,11,18,9,15,593.0,111.5,0.95,10.95,334.5,280.12,211.57
2018,11,18,9,30,651.0,113.0,1.0,11.6,376.0,342.43,264.69
2018,11,18,9,45,681.5,114.5,1.05,12.3,408.0,399.36,313.3
2018,11,18,10,0,712.0,116.0,1.1,13.0,440.0,458.67,362.5
2018,11,18,10,15,729.5,117.5,1.2,13.65,464.5,513.22,407.04
2018,11,18,10,30,747.0,119.0,1.3,14.3,489.0,568.09,450.55
2018,11,18,10,45,760.5,118.5,1.4,15.0,506.5,618.49,489.48
2018,11,18,11,0,774.0,118.0,1.5,15.7,524.0,668.13,526.86
2018,11,18,11,15,780.5,119.0,1.5,16.25,534.5,713.31,559.5
2018,11,18,11,30,787.0,120.0,1.5,16.8,545.0,756.69,589.96
2018,11,18,11,45,790.5,119.0,1.55,17.35,547.5,793.46,614.53
2018,11,18,12,0,794.0,118.0,1.6,17.9,550.0,827.71,637.24
2018,11,18,12,15,764.5,126.5,1.55,18.2,539.0,841.37,645.15
2018,11,18,12,30,735.0,135.0,1.5,18.5,528.0,850.23,650.06
2018,11,18,12,45,682.5,142.5,1.45,18.85,500.5,832.02,636.44
2018,11,18,13,0,630.0,150.0,1.4,19.2,473.0,808.12,619.34
2018,11,18,13,15,626.0,146.5,1.3,19.35,456.5,814.68,623.3
2018,11,18,13,30,622.0,143.0,1.2,19.5,440.0,818.12,624.79
2018,11,18,13,45,603.0,140.0,1.1,19.6,414.5,804.12,614.51
2018,11,18,14,0,584.0,137.0,1.0,19.7,389.0,780.54,597.86
2018,11,18,14,15,554.5,128.5,0.9,19.55,353.0,744.62,573.23
2018,11,18,14,30,525.0,120.0,0.8,19.4,317.0,706.24,546.7
2018,11,18,14,45,496.5,112.5,0.65,19.2,283.5,668.15,519.4
2018,11,18,15,0,468.0,105.0,0.5,19.0,250.0,628.53,490.39
2018,11,18,15,15,380.0,94.0,0.5,19.0,200.5,526.26,416.19
2018,11,18,15,30,292.0,83.0,0.5,19.0,151.0,425.56,339.88
2018,11,18,15,45,252.0,69.5,0.65,17.55,119.5,367.77,296.49
2018,11,18,16,0,212.0,56.0,0.8,16.1,88.0,311.37,250.7
2018,11,18,16,15,139.5,40.0,0.9,15.35,58.0,205.72,160.36
2018,11,18,16,30,67.0,24.0,1.0,14.6,28.0,110.4,45.78
2018,11,18,16,45,36.5,12.5,1.05,13.85,14.5,38.48,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.2,6.9,8.0,6.29,0.0
2018,11,19,7,15,75.5,23.0,1.3,7.7,29.5,17.25,0.0
2018,11,19,7,30,129.0,38.0,1.4,8.5,51.0,28.23,18.39
2018,11,19,7,45,199.5,51.0,1.5,9.25,83.0,37.8,27.99
2018,11,19,8,0,270.0,64.0,1.6,10.0,115.0,47.27,36.9
2018,11,19,8,15,284.5,79.0,1.65,10.6,144.5,70.46,48.54
2018,11,19,8,30,299.0,94.0,1.7,11.2,174.0,105.88,72.81
2018,11,19,8,45,404.0,99.0,1.75,11.8,225.0,151.07,105.54
2018,11,19,9,0,509.0,104.0,1.8,12.4,276.0,208.97,151.68
2018,11,19,9,15,574.0,104.5,1.75,13.05,318.5,268.3,202.07
2018,11,19,9,30,639.0,105.0,1.7,13.7,361.0,330.77,255.25
2018,11,19,9,45,649.5,110.0,1.65,14.35,387.0,381.63,299.43
2018,11,19,10,0,660.0,115.0,1.6,15.0,413.0,432.78,342.44
2018,11,19,10,15,599.5,133.0,1.6,15.6,414.5,458.74,364.84
2018,11,19,10,30,539.0,151.0,1.6,16.2,416.0,471.13,375.62
2018,11,19,10,45,579.0,147.0,1.6,16.75,440.5,531.17,422.23
2018,11,19,11,0,619.0,143.0,1.6,17.3,465.0,587.49,464.76
2018,11,19,11,15,644.0,140.5,1.6,17.7,481.0,636.11,500.83
2018,11,19,11,30,669.0,138.0,1.6,18.1,497.0,684.72,536.2
2018,11,19,11,45,632.0,147.0,1.6,18.45,487.0,695.05,542.73
2018,11,19,12,0,595.0,156.0,1.6,18.8,477.0,700.3,545.77
2018,11,19,12,15,524.5,172.5,1.55,18.9,453.5,672.25,524.54
2018,11,19,12,30,454.0,189.0,1.5,19.0,430.0,646.72,504.95
2018,11,19,12,45,431.0,189.5,1.45,19.1,414.0,642.09,501.51
2018,11,19,13,0,408.0,190.0,1.4,19.2,398.0,634.56,495.78
2018,11,19,13,15,425.0,178.5,1.3,19.2,387.5,649.33,507.06
2018,11,19,13,30,442.0,167.0,1.2,19.2,377.0,662.29,516.78
2018,11,19,13,45,344.0,171.5,1.05,19.2,329.5,555.65,437.5
2018,11,19,14,0,246.0,176.0,0.9,19.2,282.0,471.71,373.56
2018,11,19,14,15,147.5,159.5,0.85,18.95,221.5,334.92,268.76
2018,11,19,14,30,49.0,143.0,0.8,18.7,161.0,199.3,159.93
2018,11,19,14,45,48.5,123.5,0.7,18.4,140.0,177.58,143.42
2018,11,19,15,0,48.0,104.0,0.6,18.1,119.0,155.33,125.67
2018,11,19,15,15,107.0,96.0,0.6,18.1,122.5,225.51,184.67
2018,11,19,15,30,166.0,88.0,0.6,18.1,126.0,294.9,240.32
2018,11,19,15,45,139.5,71.0,0.65,17.5,98.5,247.73,200.99
2018,11,19,16,0,113.0,54.0,0.7,16.9,71.0,200.84,161.18
2018,11,19,16,15,81.0,38.5,0.65,16.65,48.5,135.81,103.83
2018,11,19,16,30,49.0,23.0,0.6,16.4,26.0,80.26,27.2
2018,11,19,16,45,28.0,12.0,0.6,16.15,13.5,31.41,0.0
2018,11,19,17,0,7.0,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.6,15.75,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.1,7.75,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.1,7.7,11.0,7.87,0.0
2018,11,20,7,15,221.0,21.5,1.1,8.3,40.0,17.77,0.0
2018,11,20,7,30,359.0,33.0,1.1,8.9,69.0,27.41,17.45
2018,11,20,7,45,446.0,41.5,1.15,9.5,109.0,34.36,24.87
2018,11,20,8,0,533.0,50.0,1.2,10.1,149.0,41.38,31.59
2018,11,20,8,15,587.5,55.5,1.2,10.75,190.0,68.24,39.65
2018,11,20,8,30,642.0,61.0,1.2,11.4,231.0,119.27,69.6
2018,11,20,8,45,677.0,66.5,1.25,12.05,270.5,173.73,112.15
2018,11,20,9,0,712.0,72.0,1.3,12.7,310.0,232.26,162.5
2018,11,20,9,15,726.0,77.5,1.3,13.5,343.5,288.52,212.96
2018,11,20,9,30,740.0,83.0,1.3,14.3,377.0,345.83,263.73
2018,11,20,9,45,706.0,97.5,1.3,15.1,395.0,392.77,305.61
2018,11,20,10,0,672.0,112.0,1.3,15.9,413.0,434.96,341.8
2018,11,20,10,15,723.0,106.5,1.35,16.5,446.0,497.83,392.44
2018,11,20,10,30,774.0,101.0,1.4,17.1,479.0,564.08,444.19
2018,11,20,10,45,785.5,101.5,1.45,17.7,496.5,612.89,481.57
2018,11,20,11,0,797.0,102.0,1.5,18.3,514.0,662.38,518.47
2018,11,20,11,15,767.5,110.0,1.65,18.75,513.0,692.53,541.11
2018,11,20,11,30,738.0,118.0,1.8,19.2,512.0,715.44,558.24
2018,11,20,11,45,646.0,141.0,1.9,19.65,486.5,699.42,545.78
2018,11,20,12,0,554.0,164.0,2.0,20.1,461.0,665.46,520.49
2018,11,20,12,15,547.5,163.5,2.05,20.3,454.5,681.72,533.04
2018,11,20,12,30,541.0,163.0,2.1,20.5,448.0,695.49,543.33
2018,11,20,12,45,542.0,158.5,2.15,20.7,438.5,709.07,553.73
2018,11,20,13,0,543.0,154.0,2.2,20.9,429.0,720.35,562.15
2018,11,20,13,15,535.0,149.5,2.15,20.85,411.5,720.65,562.68
2018,11,20,13,30,527.0,145.0,2.1,20.8,394.0,718.35,561.55
2018,11,20,13,45,571.5,127.0,2.05,20.75,383.0,758.39,590.85
2018,11,20,14,0,616.0,109.0,2.0,20.7,372.0,787.31,611.69
2018,11,20,14,15,613.0,101.0,1.85,20.5,345.5,777.64,604.75
2018,11,20,14,30,610.0,93.0,1.7,20.3,319.0,765.03,595.96
2018,11,20,14,45,550.5,89.0,1.5,20.1,276.5,699.14,548.35
2018,11,20,15,0,491.0,85.0,1.3,19.9,234.0,631.52,498.92
2018,11,20,15,15,481.5,73.5,1.3,19.9,202.0,602.16,477.56
2018,11,20,15,30,472.0,62.0,1.3,19.9,170.0,570.84,453.1
2018,11,20,15,45,402.0,54.5,1.05,18.7,133.0,487.42,388.15
2018,11,20,16,0,332.0,47.0,0.8,17.5,96.0,403.01,319.79
2018,11,20,16,15,226.0,35.5,0.75,17.15,63.5,291.79,223.5
2018,11,20,16,30,120.0,24.0,0.7,16.8,31.0,168.83,52.4
2018,11,20,16,45,65.5,13.0,0.7,16.4,16.5,61.63,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.0,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.6,15.9,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.45,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.5,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,2.05,12.85,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,2.2,13.2,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.5,2.4,13.55,6.5,4.92,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.9,8.0,6.06,0.0
2018,11,21,8,15,0.0,11.0,2.65,14.1,11.0,8.34,1.5
2018,11,21,8,30,0.0,14.0,2.7,14.3,14.0,10.63,3.5
2018,11,21,8,45,0.0,21.0,2.75,14.5,21.0,15.98,8.1
2018,11,21,9,0,0.0,28.0,2.8,14.7,28.0,21.34,12.69
2018,11,21,9,15,2.0,34.5,3.05,15.1,35.5,26.9,17.35
2018,11,21,9,30,4.0,41.0,3.3,15.5,43.0,32.72,22.21
2018,11,21,9,45,2.0,38.5,3.55,15.85,39.5,30.23,20.07
2018,11,21,10,0,0.0,36.0,3.8,16.2,36.0,27.51,17.71
2018,11,21,10,15,0.0,61.0,4.0,16.55,61.0,46.77,33.88
2018,11,21,10,30,0.0,86.0,4.2,16.9,86.0,66.18,50.03
2018,11,21,10,45,7.5,117.0,4.4,17.25,121.0,96.27,75.05
2018,11,21,11,0,15.0,148.0,4.6,17.6,156.0,128.28,101.47
2018,11,21,11,15,18.5,155.0,4.7,17.7,165.0,137.98,109.46
2018,11,21,11,30,22.0,162.0,4.8,17.8,174.0,159.16,126.88
2018,11,21,11,45,28.0,167.5,4.85,17.95,182.5,171.64,137.2
2018,11,21,12,0,34.0,173.0,4.9,18.1,191.0,184.8,148.11
2018,11,21,12,15,40.0,174.0,4.85,18.05,195.0,193.88,155.83
2018,11,21,12,30,46.0,175.0,4.8,18.0,199.0,203.4,163.96
2018,11,21,12,45,76.5,191.5,4.8,17.95,230.5,253.46,205.81
2018,11,21,13,0,107.0,208.0,4.8,17.9,262.0,327.95,266.71
2018,11,21,13,15,64.0,149.0,4.65,17.75,181.0,201.19,163.61
2018,11,21,13,30,21.0,90.0,4.5,17.6,100.0,98.91,78.14
2018,11,21,13,45,12.0,79.0,4.4,17.5,84.5,72.47,55.89
2018,11,21,14,0,3.0,68.0,4.3,17.4,69.0,55.12,41.03
2018,11,21,14,15,19.5,62.0,4.05,17.25,69.0,71.64,55.9
2018,11,21,14,30,36.0,56.0,3.8,17.1,69.0,95.07,76.54
2018,11,21,14,45,43.0,62.0,3.6,16.95,76.0,110.14,89.61
2018,11,21,15,0,50.0,68.0,3.4,16.8,83.0,126.33,103.5
2018,11,21,15,15,52.0,77.5,3.4,16.8,91.0,127.41,104.3
2018,11,21,15,30,54.0,87.0,3.4,16.8,99.0,152.3,124.52
2018,11,21,15,45,34.5,69.0,2.85,16.3,76.0,113.99,91.2
2018,11,21,16,0,15.0,51.0,2.3,15.8,53.0,75.52,57.54
2018,11,21,16,15,7.5,34.0,2.05,15.2,35.0,40.56,26.82
2018,11,21,16,30,0.0,17.0,1.8,14.6,17.0,12.98,0.0
2018,11,21,16,45,0.0,8.5,1.6,14.0,8.5,6.69,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,22,6,45,26.5,3.5,1.3,9.95,3.5,0.0,0.0
2018,11,22,7,0,53.0,7.0,1.3,10.0,7.0,5.51,0.0
2018,11,22,7,15,122.0,13.5,1.45,10.8,22.5,10.83,0.0
2018,11,22,7,30,191.0,20.0,1.6,11.6,38.0,16.02,7.4
2018,11,22,7,45,283.5,24.5,1.8,12.4,67.0,19.82,11.72
2018,11,22,8,0,376.0,29.0,2.0,13.2,96.0,23.83,15.55
2018,11,22,8,15,235.5,29.5,2.15,13.55,75.0,32.39,16.86
2018,11,22,8,30,95.0,30.0,2.3,13.9,54.0,34.13,19.71
2018,11,22,8,45,48.0,45.5,2.45,14.25,57.5,45.03,30.91
2018,11,22,9,0,1.0,61.0,2.6,14.6,61.0,46.97,34.59
2018,11,22,9,15,11.0,79.5,2.7,14.95,83.5,64.24,48.88
2018,11,22,9,30,21.0,98.0,2.8,15.3,106.0,85.82,66.85
2018,11,22,9,45,78.5,131.5,2.9,15.6,165.5,145.81,116.31
2018,11,22,10,0,136.0,165.0,3.0,15.9,225.0,208.95,168.28
2018,11,22,10,15,113.0,171.0,3.05,16.2,222.5,212.67,171.62
2018,11,22,10,30,90.0,177.0,3.1,16.5,220.0,203.06,163.85
2018,11,22,10,45,75.5,169.0,3.2,16.75,206.0,192.46,155.23
2018,11,22,11,0,61.0,161.0,3.3,17.0,192.0,180.04,144.94
2018,11,22,11,15,356.0,139.0,3.4,17.15,326.0,417.6,341.21
2018,11,22,11,30,651.0,117.0,3.5,17.3,460.0,646.64,521.37
2018,11,22,11,45,775.0,92.5,3.6,17.45,502.5,743.64,593.26
2018,11,22,12,0,899.0,68.0,3.7,17.6,545.0,839.85,663.05
2018,11,22,12,15,894.0,68.5,3.8,17.65,539.0,867.13,682.54
2018,11,22,12,30,889.0,69.0,3.9,17.7,533.0,890.98,700.16
2018,11,22,12,45,830.0,82.0,4.0,17.7,507.0,888.06,698.89
2018,11,22,13,0,771.0,95.0,4.1,17.7,481.0,868.64,686.05
2018,11,22,13,15,540.5,138.0,4.2,17.6,403.5,710.93,571.29
2018,11,22,13,30,310.0,181.0,4.3,17.5,326.0,526.7,428.78
2018,11,22,13,45,283.0,174.5,4.4,17.4,301.0,499.69,409.13
2018,11,22,14,0,256.0,168.0,4.5,17.3,276.0,471.23,387.33
2018,11,22,14,15,179.0,152.0,4.5,17.05,224.5,356.53,295.31
2018,11,22,14,30,102.0,136.0,4.5,16.8,173.0,263.78,218.39
2018,11,22,14,45,222.5,116.0,4.5,16.55,186.0,380.1,318.08
2018,11,22,15,0,343.0,96.0,4.5,16.3,199.0,494.97,413.52
2018,11,22,15,15,423.0,77.5,4.5,16.3,185.5,543.42,451.48
2018,11,22,15,30,503.0,59.0,4.5,16.3,172.0,595.68,490.68
2018,11,22,15,45,433.0,51.5,4.1,15.5,134.0,511.94,421.18
2018,11,22,16,0,363.0,44.0,3.7,14.7,96.0,429.58,350.73
2018,11,22,16,15,240.5,32.0,3.45,14.3,61.5,298.04,232.58
2018,11,22,16,30,118.0,20.0,3.2,13.9,27.0,157.6,28.49
2018,11,22,16,45,59.0,10.0,3.0,13.45,13.5,54.18,0.0
2018,11,22,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.15,12.95,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.2,13.0,4.0,3.15,0.0
2018,11,23,7,15,8.0,10.5,1.35,13.25,10.5,8.26,0.0
2018,11,23,7,30,0.0,17.0,1.5,13.5,17.0,12.94,4.65
2018,11,23,7,45,0.0,28.5,1.6,13.75,28.5,21.76,13.28
2018,11,23,8,0,0.0,40.0,1.7,14.0,40.0,30.59,21.44
2018,11,23,8,15,0.0,49.0,1.9,14.2,49.0,37.41,26.33
2018,11,23,8,30,0.0,58.0,2.1,14.4,58.0,44.29,32.33
2018,11,23,8,45,1.0,63.0,2.3,14.6,63.5,48.4,35.81
2018,11,23,9,0,2.0,68.0,2.5,14.8,69.0,52.59,39.31
2018,11,23,9,15,1.0,61.0,2.65,15.0,61.5,47.02,34.55
2018,11,23,9,30,0.0,54.0,2.8,15.2,54.0,41.33,29.66
2018,11,23,9,45,0.0,70.0,2.9,15.4,70.0,53.71,40.07
2018,11,23,10,0,0.0,86.0,3.0,15.6,86.0,66.25,50.53
2018,11,23,10,15,2.0,95.0,3.25,15.85,96.0,74.51,57.33
2018,11,23,10,30,4.0,104.0,3.5,16.1,106.0,83.11,64.41
2018,11,23,10,45,2.0,85.0,3.7,16.35,86.0,66.61,50.47
2018,11,23,11,0,0.0,66.0,3.9,16.6,66.0,50.65,37.0
2018,11,23,11,15,0.0,70.5,4.0,16.65,70.5,54.14,39.88
2018,11,23,11,30,0.0,75.0,4.1,16.7,75.0,57.63,42.77
2018,11,23,11,45,0.0,67.5,4.25,16.8,67.5,51.83,37.89
2018,11,23,12,0,0.0,60.0,4.4,16.9,60.0,46.03,33.03
2018,11,23,12,15,0.0,51.0,4.4,16.9,51.0,39.09,27.22
2018,11,23,12,30,0.0,42.0,4.4,16.9,42.0,32.16,21.42
2018,11,23,12,45,0.0,40.5,4.45,16.95,40.5,31.0,20.46
2018,11,23,13,0,0.0,39.0,4.5,17.0,39.0,29.84,19.5
2018,11,23,13,15,0.0,40.5,4.5,16.95,40.5,30.98,20.5
2018,11,23,13,30,0.0,42.0,4.5,16.9,42.0,32.12,21.5
2018,11,23,13,45,3.5,53.5,4.5,16.9,55.0,44.39,32.07
2018,11,23,14,0,7.0,65.0,4.5,16.9,68.0,56.73,42.7
2018,11,23,14,15,4.0,65.5,4.45,16.8,67.0,54.16,40.47
2018,11,23,14,30,1.0,66.0,4.4,16.7,66.0,51.59,38.22
2018,11,23,14,45,3.5,50.5,4.35,16.6,51.5,42.04,30.33
2018,11,23,15,0,6.0,35.0,4.3,16.5,37.0,32.49,22.37
2018,11,23,15,15,3.0,27.5,4.3,16.5,28.5,23.79,14.78
2018,11,23,15,30,0.0,20.0,4.3,16.5,20.0,15.2,7.26
2018,11,23,15,45,0.0,15.5,4.0,16.1,15.5,11.77,4.28
2018,11,23,16,0,0.0,11.0,3.7,15.7,11.0,8.34,1.28
2018,11,23,16,15,0.0,7.5,3.6,15.6,7.5,5.68,0.0
2018,11,23,16,30,0.0,4.0,3.5,15.5,4.0,3.02,0.0
2018,11,23,16,45,0.0,2.0,3.45,15.35,2.0,1.57,0.0
2018,11,23,17,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,24,6,45,26.5,3.0,1.55,13.1,3.0,0.0,0.0
2018,11,24,7,0,53.0,6.0,1.6,13.1,6.0,4.72,0.0
2018,11,24,7,15,210.0,17.0,1.85,13.5,33.0,14.03,0.0
2018,11,24,7,30,367.0,28.0,2.1,13.9,60.0,23.37,12.52
2018,11,24,7,45,463.0,34.5,2.35,14.35,98.5,28.85,19.29
2018,11,24,8,0,559.0,41.0,2.6,14.8,137.0,37.44,27.33
2018,11,24,8,15,467.0,41.0,2.65,15.0,136.0,50.18,27.05
2018,11,24,8,30,375.0,41.0,2.7,15.2,135.0,73.36,41.29
2018,11,24,8,45,187.5,49.0,2.8,15.4,96.0,73.62,48.79
2018,11,24,9,0,0.0,57.0,2.9,15.6,57.0,43.65,31.65
2018,11,24,9,15,0.0,63.5,2.9,15.9,63.5,48.67,35.86
2018,11,24,9,30,0.0,70.0,2.9,16.2,70.0,53.7,40.01
2018,11,24,9,45,7.0,95.0,2.9,16.45,98.0,76.25,58.78
2018,11,24,10,0,14.0,120.0,2.9,16.7,126.0,100.23,78.67
2018,11,24,10,15,25.0,140.5,2.9,17.0,152.0,130.23,103.43
2018,11,24,10,30,36.0,161.0,2.9,17.3,178.0,157.54,125.81
2018,11,24,10,45,45.0,171.0,2.9,17.6,193.0,175.61,140.55
2018,11,24,11,0,54.0,181.0,2.9,17.9,208.0,194.87,156.21
2018,11,24,11,15,66.0,201.5,2.85,18.1,235.5,228.1,183.11
2018,11,24,11,30,78.0,222.0,2.8,18.3,263.0,263.6,211.55
2018,11,24,11,45,104.5,228.0,2.8,18.45,283.0,296.84,238.57
2018,11,24,12,0,131.0,234.0,2.8,18.6,303.0,350.45,281.26
2018,11,24,12,15,151.0,231.0,2.75,18.65,309.5,372.77,299.26
2018,11,24,12,30,171.0,228.0,2.7,18.7,316.0,395.86,317.95
2018,11,24,12,45,443.0,166.5,2.7,18.75,387.5,625.27,499.86
2018,11,24,13,0,715.0,105.0,2.7,18.8,459.0,832.81,651.95
2018,11,24,13,15,673.5,110.0,2.65,18.75,433.0,815.15,638.02
2018,11,24,13,30,632.0,115.0,2.6,18.7,407.0,793.1,622.97
2018,11,24,13,45,530.0,124.0,2.55,18.65,359.0,701.76,557.42
2018,11,24,14,0,428.0,133.0,2.5,18.6,311.0,619.46,497.38
2018,11,24,14,15,591.0,99.5,2.45,18.35,324.5,751.99,597.53
2018,11,24,14,30,754.0,66.0,2.4,18.1,338.0,862.01,676.63
2018,11,24,14,45,622.5,74.0,2.35,17.9,282.5,748.75,594.85
2018,11,24,15,0,491.0,82.0,2.3,17.7,227.0,626.75,505.54
2018,11,24,15,15,490.5,70.5,2.3,17.7,197.0,606.12,490.19
2018,11,24,15,30,490.0,59.0,2.3,17.7,167.0,583.19,471.01
2018,11,24,15,45,469.0,49.0,1.8,16.55,134.5,541.43,435.34
2018,11,24,16,0,448.0,39.0,1.3,15.4,102.0,499.1,395.89
2018,11,24,16,15,340.5,30.5,1.25,14.7,68.5,385.11,291.22
2018,11,24,16,30,233.0,22.0,1.2,14.0,35.0,253.21,10.19
2018,11,24,16,45,116.5,11.0,1.15,13.3,17.5,100.15,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,25,6,45,16.5,2.0,0.75,9.5,2.0,0.0,0.0
2018,11,25,7,0,33.0,4.0,0.8,9.4,4.0,3.15,0.0
2018,11,25,7,15,164.5,16.5,0.85,9.9,29.0,12.98,0.0
2018,11,25,7,30,296.0,29.0,0.9,10.4,54.0,24.01,12.82
2018,11,25,7,45,428.0,35.5,0.95,10.85,95.0,29.5,20.15
2018,11,25,8,0,560.0,42.0,1.0,11.3,136.0,35.32,25.87
2018,11,25,8,15,620.0,46.5,1.1,11.85,177.5,62.91,35.3
2018,11,25,8,30,680.0,51.0,1.2,12.4,219.0,114.58,64.14
2018,11,25,8,45,719.5,54.0,1.25,12.9,258.5,168.92,105.79
2018,11,25,9,0,759.0,57.0,1.3,13.4,298.0,227.73,156.23
2018,11,25,9,15,783.5,60.0,1.45,14.05,334.0,286.48,209.02
2018,11,25,9,30,808.0,63.0,1.6,14.7,370.0,347.35,263.46
2018,11,25,9,45,825.0,65.0,1.75,15.35,400.0,406.05,315.32
2018,11,25,10,0,842.0,67.0,1.9,16.0,430.0,465.4,366.24
2018,11,25,10,15,853.5,68.5,1.9,16.35,454.0,518.98,411.18
2018,11,25,10,30,865.0,70.0,1.9,16.7,478.0,573.97,455.64
2018,11,25,10,45,872.0,71.0,1.95,17.1,495.0,624.85,495.79
2018,11,25,11,0,879.0,72.0,2.0,17.5,512.0,674.25,533.71
2018,11,25,11,15,882.5,72.5,2.05,17.75,522.0,718.88,566.94
2018,11,25,11,30,886.0,73.0,2.1,18.0,532.0,761.28,596.62
2018,11,25,11,45,886.0,73.5,2.15,18.25,534.0,798.48,622.39
2018,11,25,12,0,886.0,74.0,2.2,18.5,536.0,832.84,646.09
2018,11,25,12,15,886.0,72.5,2.2,18.6,531.0,861.77,665.88
2018,11,25,12,30,886.0,71.0,2.2,18.7,526.0,887.51,683.52
2018,11,25,12,45,884.5,70.0,2.2,18.8,514.5,909.24,698.45
2018,11,25,13,0,883.0,69.0,2.2,18.9,503.0,927.57,711.17
2018,11,25,13,15,874.5,67.5,2.15,18.9,483.0,935.1,716.38
2018,11,25,13,30,866.0,66.0,2.1,18.9,463.0,938.92,719.28
2018,11,25,13,45,853.0,64.5,2.0,18.85,437.0,934.72,716.41
2018,11,25,14,0,840.0,63.0,1.9,18.8,411.0,926.93,711.2
2018,11,25,14,15,821.0,60.5,1.9,18.65,378.5,919.61,707.77
2018,11,25,14,30,802.0,58.0,1.9,18.5,346.0,897.53,693.99
2018,11,25,14,45,775.0,55.0,1.85,18.4,309.0,863.77,671.13
2018,11,25,15,0,748.0,52.0,1.8,18.3,272.0,827.25,645.67
2018,11,25,15,15,664.5,52.5,1.8,18.3,226.5,739.22,582.41
2018,11,25,15,30,581.0,53.0,1.8,18.3,181.0,659.88,523.22
2018,11,25,15,45,403.0,50.5,1.35,17.1,130.0,483.14,387.22
2018,11,25,16,0,225.0,48.0,0.9,15.9,79.0,312.07,249.73
2018,11,25,16,15,155.5,33.5,0.9,15.5,51.5,230.49,173.53
2018,11,25,16,30,86.0,19.0,0.9,15.1,24.0,128.0,0.0
2018,11,25,16,45,43.0,9.5,0.95,14.7,12.0,41.25,0.0
2018,11,25,17,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,7.8,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,7.8,4.0,3.15,0.0
2018,11,26,7,15,59.0,17.0,1.2,8.55,20.5,13.38,0.0
2018,11,26,7,30,91.0,30.0,1.3,9.3,37.0,22.36,11.08
2018,11,26,7,45,133.5,44.5,1.4,10.05,62.5,32.9,23.09
2018,11,26,8,0,176.0,59.0,1.5,10.8,88.0,43.31,32.96
2018,11,26,8,15,203.0,74.0,1.5,11.3,116.5,61.79,43.28
2018,11,26,8,30,230.0,89.0,1.5,11.8,145.0,91.92,63.79
2018,11,26,8,45,213.5,106.5,1.45,12.35,165.5,120.65,88.06
2018,11,26,9,0,197.0,124.0,1.4,12.9,186.0,147.87,112.42
2018,11,26,9,15,183.5,139.0,1.45,13.6,202.0,167.57,130.48
2018,11,26,9,30,170.0,154.0,1.5,14.3,218.0,189.43,149.97
2018,11,26,9,45,283.5,154.0,1.55,15.05,271.0,254.94,202.73
2018,11,26,10,0,397.0,154.0,1.6,15.8,324.0,336.25,268.06
2018,11,26,10,15,417.5,160.0,1.6,16.25,347.5,379.24,303.11
2018,11,26,10,30,438.0,166.0,1.6,16.7,371.0,423.69,338.73
2018,11,26,10,45,426.5,174.5,1.55,17.15,380.5,452.06,360.81
2018,11,26,11,0,415.0,183.0,1.5,17.6,390.0,478.43,380.79
2018,11,26,11,15,371.0,197.0,1.45,17.9,384.5,469.78,373.83
2018,11,26,11,30,327.0,211.0,1.4,18.2,379.0,471.65,374.42
2018,11,26,11,45,258.0,218.0,1.35,18.55,351.0,442.2,350.62
2018,11,26,12,0,189.0,225.0,1.3,18.9,323.0,388.44,308.39
2018,11,26,12,15,187.0,219.0,1.3,19.1,315.0,390.01,310.11
2018,11,26,12,30,185.0,213.0,1.3,19.3,307.0,390.69,310.81
2018,11,26,12,45,400.0,170.5,1.3,19.55,368.0,589.56,464.54
2018,11,26,13,0,615.0,128.0,1.3,19.8,429.0,764.55,590.36
2018,11,26,13,15,467.5,152.5,1.3,19.7,376.0,656.87,512.37
2018,11,26,13,30,320.0,177.0,1.3,19.6,323.0,530.96,419.54
2018,11,26,13,45,490.5,132.5,1.3,19.5,341.5,673.21,528.87
2018,11,26,14,0,661.0,88.0,1.3,19.4,360.0,801.77,619.47
2018,11,26,14,15,484.0,107.0,1.15,18.95,298.0,644.1,506.26
2018,11,26,14,30,307.0,126.0,1.0,18.5,236.0,473.89,380.35
2018,11,26,14,45,345.5,107.0,0.85,18.05,218.0,512.18,411.54
2018,11,26,15,0,384.0,88.0,0.7,17.6,200.0,523.05,419.42
2018,11,26,15,15,414.5,70.0,0.7,17.6,174.5,523.85,419.25
2018,11,26,15,30,445.0,52.0,0.7,17.6,149.0,531.81,423.35
2018,11,26,15,45,437.0,45.0,0.75,16.75,123.0,507.01,402.8
2018,11,26,16,0,429.0,38.0,0.8,15.9,97.0,481.09,378.29
2018,11,26,16,15,317.5,29.5,0.8,15.65,64.5,364.6,270.84
2018,11,26,16,30,206.0,21.0,0.8,15.4,32.0,228.84,0.0
2018,11,26,16,45,103.0,10.5,0.8,15.1,16.0,89.2,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.5,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.6,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.95,9.5,7.47,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.3,16.0,12.18,3.09
2018,11,27,7,45,0.0,24.5,0.95,10.65,24.5,18.69,10.63
2018,11,27,8,0,0.0,33.0,0.9,11.0,33.0,25.2,16.85
2018,11,27,8,15,0.0,39.0,1.05,11.5,39.0,29.8,20.06
2018,11,27,8,30,0.0,45.0,1.2,12.0,45.0,34.41,24.13
2018,11,27,8,45,0.0,47.0,1.35,12.5,47.0,35.94,25.46
2018,11,27,9,0,0.0,49.0,1.5,13.0,49.0,37.47,26.74
2018,11,27,9,15,0.0,51.0,1.5,13.3,51.0,39.01,28.01
2018,11,27,9,30,0.0,53.0,1.5,13.6,53.0,40.56,29.25
2018,11,27,9,45,0.0,69.5,1.55,13.9,69.5,53.32,40.04
2018,11,27,10,0,0.0,86.0,1.6,14.2,86.0,66.29,50.9
2018,11,27,10,15,0.0,91.5,1.65,14.4,91.5,70.71,54.48
2018,11,27,10,30,0.0,97.0,1.7,14.6,97.0,75.18,58.12
2018,11,27,10,45,0.0,99.0,1.75,14.8,99.0,76.84,59.38
2018,11,27,11,0,0.0,101.0,1.8,15.0,101.0,78.51,60.67
2018,11,27,11,15,0.0,83.0,1.85,15.1,83.0,63.82,48.3
2018,11,27,11,30,0.0,65.0,1.9,15.2,65.0,49.88,36.57
2018,11,27,11,45,0.0,53.0,2.0,15.3,53.0,40.62,28.75
2018,11,27,12,0,0.0,41.0,2.1,15.4,41.0,31.38,20.95
2018,11,27,12,15,0.5,62.5,2.2,15.45,63.0,48.38,35.3
2018,11,27,12,30,1.0,84.0,2.3,15.5,85.0,65.48,49.68
2018,11,27,12,45,5.5,119.0,2.4,15.55,122.0,100.29,78.95
2018,11,27,13,0,10.0,154.0,2.5,15.6,159.0,138.91,111.16
2018,11,27,13,15,7.0,131.5,2.55,15.65,135.0,115.16,91.44
2018,11,27,13,30,4.0,109.0,2.6,15.7,111.0,91.59,71.82
2018,11,27,13,45,3.5,89.0,2.6,15.75,90.5,73.11,56.43
2018,11,27,14,0,3.0,69.0,2.6,15.8,70.0,55.87,41.98
2018,11,27,14,15,5.0,65.5,2.45,15.65,67.0,55.13,41.57
2018,11,27,14,30,7.0,62.0,2.3,15.5,64.0,54.37,41.12
2018,11,27,14,45,4.0,55.5,2.1,15.35,56.5,46.38,34.24
2018,11,27,15,0,1.0,49.0,1.9,15.2,49.0,38.44,27.34
2018,11,27,15,15,0.5,31.5,1.9,15.2,31.5,24.48,15.35
2018,11,27,15,30,0.0,14.0,1.9,15.2,14.0,10.63,3.42
2018,11,27,15,45,0.0,10.5,1.6,14.7,10.5,7.96,1.1
2018,11,27,16,0,0.0,7.0,1.3,14.2,7.0,5.3,0.0
2018,11,27,16,15,5.5,4.5,1.2,14.0,5.0,9.17,1.7
2018,11,27,16,30,11.0,2.0,1.1,13.8,3.0,16.45,0.0
2018,11,27,16,45,5.5,1.0,1.0,13.65,1.5,5.11,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,13.2,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,13.3,2.0,0.0,0.0
